,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Dust concentrations in the exhaust gas from the reactor building,Water levels inside PCV were newly added., The oxygen concentration of nitrogen gas separation apparatus (A),The oxygen concentration of nitrogen gas separation apparatus (B),The oxygen concentration of nitrogen gas separation apparatus c,note
Unit,mm,mm,kPa,��,��,��,��,��,��,kPa,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,MPa(abs),��,��,��,m,��,vol%,vol%,Nm3/h,Nm3/h,kPa,kPa,MPa,Nm3/h,Sv/h,Sv/h,Sv/h,Sv/h,Bq/cm3,Bq/cm3,mSv/h,Bq/cm3,-,%,%,%,
Instrument condition at the newest time,Continuously monitoring the status,Continuously monitoring the status,,,Instrument failure,,Instrument failure,Instrument failure,Continuously monitoring the status,,Instrument failure,,,,Continuously monitoring the status,,,Continuously monitoring the status,,Continuously monitoring the status,,,,,,,Removed,Removed,,,Instrument failure,Continuously monitoring the status,,,,,,,,,,,,,,Instrument failure,,Instrument failure,,,,,,,,,
2019/1/1 5:00,-2330 ,-2086 ,1 ,24.1 ,,26.5 ,,,21.1 ,2.69 ,,21.6 ,29.3 ,14.5 ,22.3 ,22.3 ,22.4 ,24.9 ,22.3 ,-4.8 ,21.7 ,,20.4 ,21.4 ,,21.4 ,,,22.2 ,22.2 ,,18.5 ,18.4 ,18.7 ,4.42 ,31.5 ,0.09 ,0.09 ,10.55 ,-,-,492 ,0.5,15.47 ,1.85 ,,0.01 ,,9.03E-06,3.7E+01,5.38E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/1 11:00,-2327 ,-2086 ,1 ,23.9 ,,26.6 ,,,21.0 ,2.94 ,,21.5 ,29.2 ,14.4 ,22.3 ,22.3 ,22.3 ,24.9 ,21.9 ,-4.9 ,21.7 ,,20.3 ,21.3 ,,21.3 ,,,22.1 ,22.2 ,,18.5 ,18.4 ,18.7 ,4.34 ,31.6 ,0.09 ,0.09 ,10.55 ,-,-,492 ,0.5,14.44 ,1.85 ,,0.01 ,,9.03E-06,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/1 17:00,-2327 ,-2086 ,1 ,23.7 ,,26.5 ,,,20.9 ,3.17 ,,21.5 ,29.4 ,14.4 ,22.2 ,22.3 ,22.3 ,24.8 ,21.9 ,-5.0 ,21.6 ,,20.3 ,21.3 ,,21.3 ,,,22.1 ,22.2 ,,18.5 ,18.4 ,18.7 ,4.27 ,31.5 ,0.10 ,0.10 ,10.55 ,-,-,492 ,0.5,15.09 ,1.85 ,,0.01 ,,9.66E-06,3.7E+01,5.38E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/1 23:00,-2325 ,-2085 ,1 ,23.8 ,,26.4 ,,,20.9 ,3.36 ,,21.4 ,29.2 ,14.4 ,22.2 ,22.2 ,22.3 ,24.8 ,21.9 ,-5.1 ,21.6 ,,20.3 ,21.3 ,,21.3 ,,,22.0 ,22.1 ,,18.5 ,18.4 ,18.7 ,4.19 ,31.6 ,0.09 ,0.09 ,10.55 ,-,-,492 ,0.5,16.03 ,1.85 ,,0.01 ,,9.66E-06,3.7E+01,5.38E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/2 5:00,-2325 ,-2086 ,1 ,23.7 ,,26.1 ,,,20.8 ,3.45 ,,21.4 ,29.2 ,14.3 ,22.2 ,22.2 ,22.2 ,24.7 ,21.8 ,-5.1 ,21.5 ,,20.3 ,21.3 ,,21.2 ,,,22.0 ,22.1 ,,18.4 ,18.3 ,18.6 ,4.12 ,31.4 ,0.09 ,0.08 ,10.55 ,-,-,492 ,0.5,14.53 ,1.85 ,,0.01 ,,9.07E-06,3.8E+01,1.61E-02,ND,2 ,0.00 ,0.00 ,-,
2019/1/2 11:00,-2323 ,-2086 ,1 ,23.7 ,,26.0 ,,,20.7 ,3.41 ,,21.4 ,29.1 ,14.3 ,22.1 ,22.2 ,22.2 ,24.7 ,21.7 ,-5.2 ,21.5 ,,20.2 ,21.2 ,,21.2 ,,,22.0 ,22.0 ,,18.4 ,18.3 ,18.6 ,4.05 ,31.5 ,0.09 ,0.09 ,10.55 ,-,-,492 ,0.5,15.84 ,1.85 ,,0.01 ,,9.07E-06,3.8E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/2 17:00,-2323 ,-2086 ,1 ,23.7 ,,26.0 ,,,20.6 ,3.39 ,,21.3 ,29.1 ,14.3 ,22.1 ,22.2 ,22.2 ,24.7 ,21.7 ,-5.1 ,21.5 ,,20.2 ,21.2 ,,21.1 ,,,22.0 ,22.0 ,,18.4 ,18.3 ,18.6 ,3.97 ,31.5 ,0.10 ,0.10 ,10.55 ,-,-,492 ,0.5,15.28 ,1.85 ,,0.01 ,,9.60E-06,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/2 23:00,-2321 ,-2086 ,1 ,23.5 ,,26.2 ,,,20.6 ,3.41 ,,21.3 ,29.0 ,14.2 ,22.1 ,22.1 ,22.1 ,24.7 ,21.7 ,-5.2 ,21.4 ,,20.1 ,21.1 ,,21.1 ,,,21.9 ,22.0 ,,18.3 ,18.3 ,18.6 ,3.91 ,31.5 ,0.09 ,0.08 ,10.55 ,-,-,492 ,0.5,15.19 ,1.85 ,,0.01 ,,9.60E-06,3.7E+01,2.69E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/3 5:00,-2319 ,-2086 ,1 ,23.5 ,,26.0 ,,,20.5 ,3.46 ,,21.3 ,29.0 ,14.2 ,22.0 ,22.1 ,22.1 ,24.7 ,21.7 ,-5.4 ,21.4 ,,20.1 ,21.2 ,,21.1 ,,,21.9 ,21.9 ,,18.3 ,18.3 ,18.5 ,3.83 ,31.4 ,0.08 ,0.07 ,10.55 ,-,-,492 ,0.5,16.22 ,1.85 ,,0.01 ,,9.20E-06,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/3 11:00,-2319 ,-2087 ,1 ,23.4 ,,26.0 ,,,20.4 ,3.35 ,,21.2 ,28.9 ,14.1 ,22.0 ,22.1 ,22.1 ,24.6 ,21.6 ,-5.4 ,21.3 ,,20.1 ,21.1 ,,21.0 ,,,21.9 ,21.9 ,,18.3 ,18.2 ,18.5 ,3.76 ,31.3 ,0.09 ,0.08 ,10.55 ,-,-,492 ,0.5,16.03 ,1.85 ,,0.01 ,,9.20E-06,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/3 17:00,-2319 ,-2086 ,2 ,23.4 ,,26.2 ,,,20.4 ,3.16 ,,21.2 ,29.0 ,14.1 ,22.0 ,22.1 ,22.0 ,24.6 ,21.6 ,-5.5 ,21.3 ,,20.1 ,21.0 ,,21.0 ,,,21.8 ,21.9 ,,18.3 ,18.2 ,18.5 ,3.68 ,31.3 ,0.09 ,0.09 ,10.55 ,-,-,492 ,0.5,14.63 ,1.85 ,,0.01 ,,8.87E-06,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/3 23:00,-2317 ,-2087 ,2 ,23.3 ,,26.3 ,,,20.3 ,2.99 ,,21.1 ,28.9 ,14.0 ,21.9 ,22.1 ,22.0 ,24.6 ,21.5 ,-5.7 ,21.3 ,,20.0 ,21.0 ,,21.0 ,,,21.8 ,21.8 ,,18.2 ,18.2 ,18.4 ,3.61 ,31.3 ,0.08 ,0.08 ,10.55 ,-,-,492 ,0.5,15.66 ,1.85 ,,0.01 ,,8.87E-06,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/4 5:00,-2317 ,-2087 ,2 ,23.3 ,,26.0 ,,,20.3 ,2.89 ,,21.1 ,28.9 ,14.0 ,21.9 ,22.0 ,21.9 ,24.5 ,21.5 ,-5.6 ,21.2 ,,19.9 ,21.0 ,,20.9 ,,,21.7 ,21.8 ,,18.1 ,18.2 ,18.4 ,3.54 ,31.2 ,0.08 ,0.08 ,10.55 ,-,-,492 ,0.5,15.66 ,1.85 ,,0.01 ,,9.73E-06,3.7E+01,1.34E-02,ND,2 ,0.00 ,0.00 ,-,
2019/1/4 11:00,-2316 ,-2086 ,2 ,23.2 ,,25.8 ,,,20.2 ,2.94 ,,21.0 ,28.8 ,14.0 ,21.9 ,22.0 ,21.9 ,24.5 ,21.5 ,-5.6 ,21.2 ,,19.9 ,20.9 ,,20.9 ,,,21.7 ,21.8 ,,18.2 ,18.1 ,18.4 ,3.46 ,31.3 ,0.09 ,0.09 ,10.55 ,-,-,492 ,0.5,15.28 ,1.85 ,,0.01 ,,9.73E-06,3.7E+01,1.88E-02,ND,2 ,0.00 ,0.00 ,-,
2019/1/4 17:00,-2315 ,-2086 ,2 ,23.2 ,,25.8 ,,,20.2 ,3.31 ,,21.0 ,28.8 ,14.0 ,21.9 ,21.9 ,21.9 ,24.4 ,21.4 ,-5.6 ,21.1 ,,19.9 ,20.9 ,,20.8 ,,,21.7 ,21.7 ,,18.2 ,18.1 ,18.4 ,3.40 ,31.3 ,0.10 ,0.10 ,10.55 ,-,-,492 ,0.5,15.09 ,1.85 ,,0.01 ,,9.02E-06,3.7E+01,5.38E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/4 23:00,-2314 ,-2086 ,2 ,23.2 ,,26.1 ,,,20.1 ,3.80 ,,21.0 ,28.7 ,13.9 ,21.9 ,22.0 ,21.8 ,24.4 ,21.4 ,-5.7 ,21.1 ,,19.8 ,20.9 ,,20.8 ,,,21.7 ,21.7 ,,18.1 ,18.1 ,18.4 ,3.33 ,31.2 ,0.09 ,0.09 ,10.55 ,-,-,492 ,0.5,15.56 ,1.85 ,,0.01 ,,9.02E-06,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/5 5:00,-2314 ,-2086 ,3 ,23.1 ,,25.9 ,,,20.1 ,4.50 ,,20.9 ,28.8 ,13.9 ,21.8 ,21.9 ,21.8 ,24.4 ,21.3 ,-5.8 ,21.1 ,,19.8 ,20.8 ,,20.8 ,,,21.6 ,21.7 ,,18.1 ,18.0 ,18.3 ,3.25 ,31.3 ,0.08 ,0.08 ,10.55 ,-,-,492 ,0.5,14.06 ,1.85 ,,0.01 ,,9.38E-06,3.7E+01,1.61E-02,ND,2 ,0.00 ,0.00 ,-,
2019/1/5 11:00,-2314 ,-2086 ,3 ,23.1 ,,25.9 ,,,20.0 ,4.56 ,,20.8 ,28.7 ,13.9 ,21.8 ,21.4 ,21.8 ,24.4 ,21.3 ,-5.8 ,21.1 ,,19.8 ,20.8 ,,20.8 ,,,21.6 ,21.6 ,,18.1 ,18.0 ,18.3 ,3.19 ,31.4 ,0.09 ,0.09 ,10.55 ,-,-,492 ,0.5,15.75 ,1.85 ,,0.01 ,,9.38E-06,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/5 17:00,-2313 ,-2086 ,3 ,23.1 ,,25.9 ,,,20.0 ,4.46 ,,20.8 ,28.7 ,13.9 ,21.8 ,21.3 ,21.7 ,24.4 ,21.3 ,-5.9 ,21.0 ,,19.7 ,20.8 ,,20.7 ,,,21.5 ,21.6 ,,18.1 ,18.0 ,18.3 ,3.12 ,31.3 ,0.09 ,0.09 ,10.55 ,-,-,492 ,0.5,14.63 ,1.85 ,,0.01 ,,9.11E-06,3.7E+01,2.69E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/5 23:00,-2312 ,-2085 ,3 ,23.1 ,,25.9 ,,,20.0 ,4.11 ,,20.8 ,28.6 ,13.8 ,21.7 ,21.3 ,21.7 ,24.3 ,21.3 ,-6.0 ,21.0 ,,19.7 ,20.7 ,,20.7 ,,,21.5 ,21.6 ,,18.1 ,18.0 ,18.3 ,3.05 ,31.5 ,0.09 ,0.08 ,10.55 ,-,-,492 ,0.5,14.91 ,1.85 ,,0.01 ,,9.11E-06,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/6 5:00,-2312 ,-2086 ,3 ,23.0 ,,25.9 ,,,19.9 ,3.83 ,,20.7 ,28.8 ,13.8 ,21.7 ,21.1 ,21.7 ,24.3 ,21.2 ,-6.0 ,21.0 ,,19.7 ,20.2 ,,20.7 ,,,21.5 ,21.5 ,,18.0 ,18.0 ,18.3 ,2.98 ,31.3 ,0.07 ,0.07 ,10.55 ,-,-,492 ,0.5,15.00 ,1.85 ,,0.01 ,,9.10E-06,3.7E+01,5.38E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/6 11:00,-2313 ,-2086 ,3 ,23.0 ,,25.6 ,,,20.0 ,3.70 ,,20.7 ,29.2 ,13.7 ,21.7 ,21.1 ,21.7 ,24.3 ,21.2 ,-6.1 ,21.0 ,,19.6 ,20.2 ,,20.7 ,,,21.4 ,21.5 ,,18.0 ,17.9 ,18.2 ,2.90 ,31.1 ,0.06 ,0.06 ,10.55 ,-,-,492 ,0.5,15.75 ,1.85 ,,0.01 ,,9.10E-06,3.7E+01,1.07E-02,ND,2 ,0.00 ,0.00 ,-,
2019/1/6 17:00,-2314 ,-2086 ,3 ,22.9 ,,25.6 ,,,19.9 ,3.64 ,,20.7 ,29.6 ,13.7 ,21.6 ,21.1 ,21.7 ,24.3 ,21.1 ,-6.2 ,20.9 ,,19.6 ,20.1 ,,20.6 ,,,21.4 ,21.5 ,,18.0 ,17.9 ,18.2 ,4.84 ,30.9 ,0.07 ,0.07 ,10.55 ,-,-,492 ,0.5,16.50 ,1.85 ,,0.01 ,,1.01E-05,3.7E+01,ND,ND,2 ,0.00 ,0.00 ,-,
2019/1/6 23:00,-2315 ,-2087 ,3 ,22.9 ,,25.5 ,,,19.9 ,3.46 ,,20.7 ,29.7 ,13.7 ,21.6 ,21.1 ,21.6 ,24.2 ,21.1 ,-6.1 ,20.9 ,,19.6 ,20.2 ,,20.6 ,,,21.4 ,21.5 ,,17.9 ,17.9 ,18.2 ,4.77 ,31.0 ,0.07 ,0.07 ,10.55 ,-,-,492 ,0.5,16.59 ,1.85 ,,0.01 ,,1.01E-05,3.7E+01,2.69E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/7 5:00,-2316 ,-2086 ,3 ,22.8 ,,25.3 ,,,19.8 ,3.27 ,,20.7 ,29.8 ,13.6 ,21.6 ,21.1 ,21.6 ,24.2 ,21.1 ,-6.3 ,20.8 ,,19.5 ,20.1 ,,20.5 ,,,21.4 ,21.5 ,,17.9 ,17.9 ,18.2 ,4.69 ,30.8 ,0.06 ,0.06 ,10.55 ,-,-,492 ,0.5,17.34 ,1.85 ,,0.01 ,,9.35E-06,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/7 11:00,-2317 ,-2086 ,3 ,22.8 ,,25.5 ,,,19.8 ,3.07 ,,20.6 ,29.7 ,13.5 ,21.5 ,22.3 ,21.5 ,24.1 ,21.0 ,-6.2 ,20.7 ,,19.5 ,20.4 ,,20.4 ,,,21.3 ,21.4 ,,17.9 ,17.9 ,18.2 ,4.62 ,30.9 ,0.07 ,0.07 ,10.55 ,-,-,492 ,0.5,15.75 ,1.85 ,,0.01 ,,9.35E-06,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/7 17:00,-2318 ,-2086 ,3 ,22.8 ,,25.4 ,,,19.8 ,2.96 ,,20.6 ,29.6 ,13.6 ,21.5 ,21.7 ,21.5 ,24.1 ,21.0 ,-6.2 ,20.8 ,,19.5 ,20.5 ,,20.5 ,,,21.3 ,21.3 ,,17.9 ,17.8 ,18.1 ,4.55 ,31.0 ,0.09 ,0.08 ,10.55 ,-,-,492 ,0.5,15.94 ,1.85 ,,0.01 ,,9.57E-06,3.7E+01,2.69E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/7 23:00,-2318 ,-2086 ,3 ,22.8 ,,25.1 ,,,19.8 ,2.82 ,,20.6 ,29.6 ,13.6 ,21.5 ,21.7 ,21.5 ,24.1 ,21.0 ,-6.5 ,20.7 ,,19.5 ,20.4 ,,20.4 ,,,21.3 ,21.3 ,,17.8 ,17.8 ,18.1 ,4.48 ,31.3 ,0.08 ,0.07 ,10.55 ,-,-,492 ,0.5,15.47 ,1.85 ,,0.01 ,,9.57E-06,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/8 5:00,-2319 ,-2086 ,2 ,22.8 ,,25.3 ,,,19.7 ,2.89 ,,20.5 ,29.7 ,13.5 ,21.5 ,21.7 ,21.5 ,24.1 ,21.0 ,-6.5 ,20.7 ,,19.4 ,20.4 ,,20.4 ,,,21.2 ,21.3 ,,17.8 ,17.8 ,18.1 ,4.41 ,30.9 ,0.08 ,0.07 ,10.55 ,-,-,492 ,0.5,16.59 ,1.85 ,,0.01 ,,9.99E-06,3.7E+01,1.07E-02,ND,2 ,0.00 ,0.00 ,-,
2019/1/8 11:00,-2318 ,-2086 ,2 ,22.8 ,,25.4 ,,,19.7 ,3.10 ,,20.5 ,29.6 ,13.5 ,21.5 ,21.7 ,21.5 ,24.1 ,21.0 ,-6.5 ,20.7 ,,19.4 ,20.4 ,,20.4 ,,,21.2 ,21.3 ,,17.8 ,17.8 ,18.0 ,4.34 ,30.8 ,0.08 ,0.07 ,10.55 ,-,-,492 ,0.5,16.31 ,1.85 ,,0.01 ,,9.99E-06,3.7E+01,ND,ND,2 ,0.00 ,0.00 ,-,
2019/1/8 17:00,-2319 ,-2087 ,2 ,22.7 ,,25.3 ,,,19.7 ,3.20 ,,20.5 ,29.6 ,13.5 ,21.4 ,21.6 ,21.4 ,24.0 ,21.0 ,-6.6 ,20.7 ,,19.3 ,20.4 ,,20.3 ,,,21.2 ,21.2 ,,17.8 ,17.7 ,18.0 ,4.27 ,31.0 ,0.09 ,0.08 ,10.55 ,-,-,492 ,0.5,14.44 ,1.85 ,,0.01 ,,9.35E-06,3.8E+01,5.38E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/8 23:00,-2319 ,-2086 ,2 ,22.7 ,,25.1 ,,,19.6 ,3.31 ,,20.5 ,29.6 ,13.4 ,21.4 ,21.6 ,21.4 ,24.0 ,21.0 ,-6.7 ,20.6 ,,19.4 ,20.4 ,,20.3 ,,,21.1 ,21.2 ,,17.8 ,17.7 ,18.0 ,4.20 ,31.2 ,0.08 ,0.07 ,10.55 ,-,-,492 ,0.5,16.03 ,1.85 ,,0.01 ,,9.35E-06,3.8E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/9 5:00,-2320 ,-2087 ,2 ,22.7 ,,25.1 ,,,19.6 ,3.02 ,,20.4 ,29.6 ,13.4 ,21.4 ,21.6 ,21.3 ,24.0 ,20.9 ,-6.7 ,20.6 ,,19.3 ,20.3 ,,20.3 ,,,21.1 ,21.2 ,,17.7 ,17.7 ,18.0 ,4.13 ,30.8 ,0.07 ,0.06 ,10.55 ,-,-,492 ,0.5,17.16 ,1.85 ,,0.01 ,,1.03E-05,3.7E+01,5.38E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/9 11:00,-2319 ,-2086 ,2 ,22.7 ,,24.7 ,,,19.6 ,2.54 ,,20.4 ,29.6 ,13.3 ,21.3 ,21.6 ,21.3 ,24.0 ,20.9 ,-6.8 ,20.6 ,,19.2 ,20.3 ,,20.2 ,,,21.1 ,21.2 ,,17.7 ,17.6 ,18.0 ,4.06 ,31.0 ,0.08 ,0.08 ,10.55 ,-,-,492 ,0.5,15.28 ,1.85 ,,0.01 ,,1.03E-05,3.7E+01,1.07E-02,ND,2 ,0.00 ,0.00 ,-,
2019/1/9 17:00,-2319 ,-2086 ,1 ,22.7 ,,24.3 ,,,19.6 ,2.31 ,,20.3 ,29.6 ,13.3 ,21.3 ,21.5 ,21.3 ,24.0 ,20.9 ,-6.8 ,20.6 ,,19.3 ,20.3 ,,20.2 ,,,21.1 ,21.2 ,,17.7 ,17.6 ,18.0 ,3.98 ,30.9 ,0.08 ,0.08 ,10.55 ,-,-,492 ,0.5,16.31 ,1.85 ,,0.01 ,,9.38E-06,3.7E+01,5.38E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/9 23:00,-2317 ,-2086 ,1 ,22.7 ,,24.1 ,,,19.6 ,2.19 ,,20.3 ,29.6 ,13.3 ,21.3 ,21.5 ,21.3 ,24.0 ,20.9 ,-6.8 ,20.6 ,,19.2 ,20.3 ,,20.2 ,,,21.1 ,21.1 ,,17.6 ,17.6 ,17.9 ,3.92 ,30.6 ,0.08 ,0.07 ,10.55 ,-,-,492 ,0.5,16.22 ,1.85 ,,0.01 ,,9.38E-06,3.7E+01,5.38E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/10 5:00,-2318 ,-2086 ,1 ,22.7 ,,24.5 ,,,19.7 ,2.34 ,,20.3 ,29.6 ,13.3 ,21.3 ,21.5 ,21.3 ,23.9 ,20.8 ,-6.8 ,20.5 ,,19.2 ,20.1 ,,20.2 ,,,21.0 ,21.1 ,,17.6 ,17.6 ,17.9 ,3.84 ,30.7 ,0.07 ,0.06 ,10.55 ,-,-,492 ,0.5,15.94 ,1.85 ,,0.01 ,,9.48E-06,3.7E+01,1.61E-02,ND,2 ,0.00 ,0.00 ,-,
2019/1/10 11:00,-2317 ,-2086 ,1 ,22.7 ,,24.4 ,,,19.8 ,2.67 ,,20.3 ,29.6 ,13.2 ,21.3 ,21.5 ,21.2 ,23.9 ,20.8 ,-7.0 ,20.5 ,,19.2 ,20.2 ,,20.2 ,,,21.0 ,21.1 ,,17.6 ,17.6 ,17.9 ,3.77 ,30.8 ,0.08 ,0.08 ,10.55 ,-,-,492 ,0.5,15.56 ,1.85 ,,0.01 ,,9.48E-06,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/10 17:00,-2317 ,-2086 ,1 ,22.6 ,,24.4 ,,,19.9 ,3.15 ,,20.2 ,29.5 ,13.3 ,21.2 ,21.5 ,21.2 ,23.9 ,20.8 ,-6.9 ,20.5 ,,19.2 ,20.2 ,,20.1 ,,,21.0 ,21.0 ,,17.6 ,17.5 ,17.9 ,3.70 ,30.8 ,0.08 ,0.08 ,10.55 ,-,-,492 ,0.5,15.66 ,1.85 ,,0.01 ,,1.03E-05,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/10 23:00,-2317 ,-2086 ,1 ,22.6 ,,24.5 ,,,19.9 ,3.33 ,,20.2 ,29.6 ,13.2 ,21.2 ,21.4 ,21.1 ,23.9 ,20.8 ,-7.2 ,20.4 ,,19.1 ,20.1 ,,20.1 ,,,20.9 ,21.0 ,,17.6 ,17.5 ,17.9 ,3.64 ,30.8 ,0.08 ,0.08 ,10.55 ,-,-,492 ,0.5,15.09 ,1.85 ,,0.01 ,,1.03E-05,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/11 5:00,-2317 ,-2086 ,1 ,22.6 ,,23.8 ,,,20.0 ,3.16 ,,20.2 ,29.5 ,13.2 ,21.2 ,21.4 ,21.1 ,23.9 ,20.7 ,-7.4 ,20.4 ,,19.1 ,20.1 ,,20.1 ,,,20.9 ,21.0 ,,17.6 ,17.5 ,17.8 ,3.57 ,30.7 ,0.08 ,0.08 ,10.55 ,-,-,492 ,0.5,15.09 ,1.85 ,,0.01 ,,9.75E-06,3.7E+01,1.61E-02,ND,2 ,0.00 ,0.00 ,-,
2019/1/11 11:00,-2316 ,-2086 ,1 ,22.6 ,,24.6 ,,,20.1 ,2.78 ,,20.2 ,29.5 ,13.2 ,21.1 ,21.4 ,21.1 ,23.9 ,20.7 ,-7.2 ,20.4 ,,19.2 ,20.2 ,,20.1 ,,,20.9 ,21.0 ,,17.5 ,17.5 ,17.8 ,3.50 ,30.8 ,0.09 ,0.08 ,10.55 ,-,-,492 ,0.5,15.19 ,1.84 ,,0.01 ,,9.51E-06,3.7E+01,2.69E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/11 17:00,-2315 ,-2086 ,1 ,22.6 ,,24.5 ,,,20.1 ,2.34 ,,20.2 ,29.5 ,13.2 ,21.1 ,21.4 ,21.1 ,23.8 ,20.7 ,-7.3 ,20.4 ,,19.0 ,20.0 ,,20.0 ,,,20.9 ,20.9 ,,17.5 ,17.5 ,17.8 ,3.44 ,30.8 ,0.10 ,0.09 ,10.55 ,-,-,492 ,0.5,14.72 ,1.84 ,,0.01 ,,9.51E-06,3.8E+01,5.38E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/11 23:00,-2314 ,-2086 ,1 ,22.5 ,,24.1 ,,,20.2 ,2.21 ,,20.0 ,29.4 ,13.2 ,21.1 ,21.4 ,21.1 ,23.8 ,20.7 ,-7.2 ,20.3 ,,19.0 ,20.0 ,,20.0 ,,,20.9 ,20.9 ,,17.5 ,17.4 ,17.8 ,3.37 ,30.8 ,0.08 ,0.08 ,10.55 ,-,-,492 ,0.5,15.75 ,1.84 ,,0.01 ,,1.02E-05,3.7E+01,5.38E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/12 5:00,-2314 ,-2086 ,1 ,22.5 ,,23.7 ,,,20.1 ,2.30 ,,19.9 ,29.4 ,13.1 ,21.1 ,21.3 ,21.1 ,23.8 ,20.7 ,-7.2 ,20.3 ,,19.0 ,20.0 ,,20.0 ,,,20.8 ,20.9 ,,17.5 ,17.4 ,17.7 ,3.31 ,30.6 ,0.07 ,0.07 ,10.55 ,-,-,492 ,0.5,16.13 ,1.84 ,,0.01 ,,1.02E-05,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/12 11:00,-2313 ,-2085 ,1 ,22.5 ,,23.8 ,,,20.2 ,2.36 ,,20.0 ,29.4 ,13.1 ,21.1 ,21.3 ,21.0 ,23.7 ,20.6 ,-7.3 ,20.3 ,,19.0 ,20.0 ,,20.0 ,,,20.9 ,20.9 ,,17.4 ,17.4 ,17.7 ,3.24 ,30.7 ,0.08 ,0.08 ,10.55 ,-,-,492 ,0.5,14.06 ,1.84 ,,0.01 ,,9.63E-06,3.7E+01,5.38E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/12 17:00,-2312 ,-2086 ,1 ,22.5 ,,23.8 ,,,20.2 ,2.59 ,,19.9 ,29.3 ,13.1 ,21.1 ,21.3 ,21.1 ,23.7 ,20.6 ,-7.3 ,20.3 ,,18.9 ,20.0 ,,20.0 ,,,20.8 ,20.9 ,,17.4 ,17.4 ,17.7 ,3.17 ,30.7 ,0.09 ,0.08 ,10.55 ,-,-,492 ,0.5,15.09 ,1.84 ,,0.01 ,,9.63E-06,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/12 23:00,-2312 ,-2086 ,1 ,22.5 ,,23.6 ,,,20.3 ,2.63 ,,19.9 ,29.3 ,13.1 ,21.0 ,21.3 ,21.0 ,23.7 ,20.6 ,-7.3 ,20.2 ,,18.9 ,20.0 ,,19.9 ,,,20.8 ,20.8 ,,17.4 ,17.3 ,17.6 ,3.10 ,30.7 ,0.08 ,0.08 ,10.55 ,-,-,492 ,0.5,15.94 ,1.84 ,,0.01 ,,9.86E-06,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/13 5:00,-2312 ,-2086 ,1 ,22.5 ,,23.6 ,,,20.2 ,2.58 ,,19.8 ,29.3 ,13.1 ,21.0 ,21.3 ,21.0 ,23.7 ,20.6 ,-7.3 ,20.3 ,,18.9 ,20.0 ,,19.9 ,,,20.8 ,20.9 ,,17.4 ,17.3 ,17.6 ,3.04 ,30.7 ,0.08 ,0.08 ,10.55 ,-,-,492 ,0.5,15.00 ,1.84 ,,0.01 ,,9.86E-06,3.7E+01,2.69E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/13 11:00,-2311 ,-2086 ,1 ,22.5 ,,23.3 ,,,20.1 ,2.49 ,,19.8 ,29.3 ,13.0 ,21.0 ,21.2 ,21.0 ,23.7 ,20.6 ,-7.2 ,20.2 ,,18.9 ,19.9 ,,19.9 ,,,20.8 ,20.9 ,,17.4 ,17.3 ,17.6 ,4.88 ,30.5 ,0.08 ,0.08 ,10.55 ,-,-,492 ,0.5,15.75 ,1.84 ,,0.01 ,,1.02E-05,3.7E+01,5.38E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/13 17:00,-2311 ,-2086 ,1 ,22.4 ,,22.9 ,,,20.1 ,2.51 ,,19.8 ,29.2 ,13.0 ,21.0 ,21.2 ,21.0 ,23.7 ,20.6 ,-7.1 ,20.2 ,,18.9 ,19.9 ,,19.9 ,,,20.7 ,20.8 ,,17.3 ,17.3 ,17.6 ,4.85 ,30.5 ,0.09 ,0.08 ,10.55 ,-,-,492 ,0.5,14.63 ,1.84 ,,0.01 ,,1.02E-05,3.7E+01,5.38E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/13 23:00,-2310 ,-2086 ,1 ,22.4 ,,22.9 ,,,20.2 ,2.37 ,,19.8 ,29.2 ,12.9 ,21.0 ,21.1 ,21.0 ,23.6 ,20.6 ,-7.2 ,20.2 ,,18.9 ,19.9 ,,19.9 ,,,20.7 ,20.8 ,,17.3 ,17.3 ,17.6 ,4.78 ,30.5 ,0.08 ,0.08 ,10.55 ,-,-,492 ,0.5,15.09 ,1.84 ,,0.01 ,,9.72E-06,3.8E+01,1.61E-02,ND,2 ,0.00 ,0.00 ,-,
2019/1/14 5:00,-2308 ,-2086 ,1 ,22.4 ,,23.5 ,,,20.2 ,2.34 ,,19.8 ,29.2 ,12.9 ,20.9 ,21.1 ,20.9 ,23.6 ,20.6 ,-7.1 ,20.2 ,,18.8 ,19.9 ,,19.9 ,,,20.7 ,20.8 ,,17.3 ,17.3 ,17.6 ,4.72 ,30.5 ,0.08 ,0.07 ,10.55 ,-,-,492 ,0.5,15.84 ,1.84 ,,0.01 ,,9.72E-06,3.7E+01,2.69E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/14 11:00,-2308 ,-2087 ,1 ,22.4 ,,23.3 ,,,20.3 ,2.25 ,,19.8 ,29.1 ,12.9 ,20.9 ,21.1 ,20.9 ,23.5 ,20.5 ,-6.9 ,20.2 ,,18.9 ,19.9 ,,19.9 ,,,20.7 ,20.7 ,,17.3 ,17.2 ,17.5 ,4.65 ,30.5 ,0.08 ,0.08 ,10.61 ,-,-,499 ,0.5,16.22 ,1.84 ,,0.01 ,,1.06E-05,3.7E+01,1.34E-02,ND,2 ,-,0.00 ,0.00 ,
2019/1/14 17:00,-2308 ,-2088 ,1 ,22.4 ,,23.3 ,,,20.3 ,2.25 ,,19.7 ,29.1 ,12.9 ,20.9 ,21.1 ,20.9 ,23.5 ,20.5 ,-7.0 ,20.1 ,,18.8 ,19.9 ,,19.8 ,,,20.7 ,20.7 ,,17.3 ,17.2 ,17.5 ,4.59 ,30.4 ,0.09 ,0.08 ,10.59 ,-,-,496 ,0.5,14.81 ,1.84 ,,0.01 ,,1.06E-05,3.7E+01,1.61E-02,ND,2 ,-,0.00 ,0.00 ,
2019/1/14 23:00,-2305 ,-2087 ,1 ,22.4 ,,23.2 ,,,20.3 ,2.16 ,,19.7 ,29.1 ,12.9 ,20.8 ,21.0 ,20.8 ,23.5 ,20.5 ,-6.9 ,20.1 ,,18.8 ,19.8 ,,19.8 ,,,20.6 ,20.7 ,,17.3 ,17.2 ,17.5 ,4.52 ,30.6 ,0.08 ,0.08 ,10.59 ,-,-,496 ,0.5,16.03 ,1.84 ,,0.01 ,,1.01E-05,3.7E+01,2.69E-03,ND,2 ,-,0.00 ,0.00 ,
2019/1/15 5:00,-2305 ,-2087 ,1 ,22.4 ,,22.9 ,,,20.3 ,2.34 ,,19.7 ,29.0 ,12.8 ,20.8 ,21.0 ,20.8 ,23.4 ,20.6 ,-6.8 ,20.1 ,,18.8 ,19.8 ,,19.7 ,,,20.6 ,20.7 ,,17.3 ,17.2 ,17.5 ,4.45 ,30.6 ,0.07 ,0.07 ,10.59 ,-,-,496 ,0.5,16.22 ,1.84 ,,0.01 ,,1.01E-05,3.7E+01,1.61E-02,ND,2 ,-,0.00 ,0.00 ,
2019/1/15 11:00,-2305 ,-2086 ,1 ,22.3 ,,22.9 ,,,20.3 ,2.58 ,,19.7 ,28.9 ,12.8 ,20.8 ,21.0 ,20.8 ,23.4 ,20.6 ,-6.8 ,20.1 ,,18.8 ,19.8 ,,19.7 ,,,20.6 ,20.7 ,,17.2 ,17.2 ,17.5 ,4.38 ,30.5 ,0.08 ,0.08 ,10.59 ,-,-,496 ,0.5,14.81 ,1.84 ,,0.01 ,,1.05E-05,3.7E+01,1.88E-02,ND,2 ,-,0.00 ,0.00 ,
2019/1/15 17:00,-2305 ,-2086 ,1 ,22.3 ,,22.8 ,,,20.3 ,3.39 ,,19.6 ,28.9 ,12.8 ,20.8 ,20.9 ,20.8 ,23.4 ,20.6 ,-6.8 ,20.0 ,,18.7 ,19.8 ,,19.7 ,,,20.6 ,20.6 ,,17.2 ,17.2 ,17.5 ,4.32 ,30.6 ,0.09 ,0.08 ,10.59 ,-,-,496 ,0.5,15.38 ,1.84 ,,0.01 ,,1.05E-05,3.7E+01,2.69E-03,ND,2 ,-,0.00 ,0.00 ,
2019/1/15 23:00,-2305 ,-2087 ,1 ,22.3 ,,22.3 ,,,20.3 ,3.70 ,,19.6 ,28.9 ,12.8 ,20.7 ,20.9 ,20.8 ,23.3 ,20.6 ,-6.7 ,20.0 ,,18.7 ,19.8 ,,19.7 ,,,20.6 ,20.6 ,,17.2 ,17.2 ,17.4 ,4.25 ,30.6 ,0.09 ,0.09 ,10.59 ,-,-,496 ,0.5,15.94 ,1.84 ,,0.01 ,,1.00E-05,3.7E+01,8.07E-03,ND,2 ,-,0.00 ,0.00 ,
2019/1/16 5:00,-2304 ,-2086 ,1 ,22.4 ,,22.3 ,,,20.3 ,3.70 ,,19.6 ,28.9 ,12.8 ,20.7 ,20.9 ,20.7 ,23.3 ,20.6 ,-6.5 ,20.0 ,,18.7 ,19.8 ,,19.7 ,,,20.5 ,20.6 ,,17.2 ,17.2 ,17.4 ,4.19 ,30.6 ,0.09 ,0.08 ,10.59 ,-,-,496 ,0.5,14.16 ,1.84 ,,0.01 ,,1.00E-05,3.7E+01,1.07E-02,ND,2 ,-,0.00 ,0.00 ,
2019/1/16 11:00,-2304 ,-2086 ,1 ,22.2 ,,22.4 ,,,20.4 ,3.27 ,,19.5 ,28.8 ,12.8 ,20.7 ,20.8 ,20.7 ,23.3 ,20.6 ,-6.4 ,20.0 ,,18.7 ,19.7 ,,19.7 ,,,20.6 ,20.6 ,,17.2 ,17.1 ,17.4 ,4.13 ,30.6 ,0.08 ,0.08 ,10.59 ,-,-,496 ,0.5,16.31 ,1.84 ,,0.01 ,,1.02E-05,3.7E+01,1.07E-02,ND,2 ,-,0.00 ,0.00 ,
2019/1/16 17:00,-2304 ,-2086 ,1 ,22.2 ,,22.6 ,,,20.5 ,3.18 ,,19.5 ,28.8 ,12.8 ,20.7 ,20.8 ,20.7 ,23.3 ,20.6 ,-6.3 ,20.0 ,,18.7 ,19.7 ,,19.7 ,,,20.5 ,20.6 ,,17.1 ,17.1 ,17.4 ,4.06 ,30.6 ,0.08 ,0.08 ,10.59 ,-,-,496 ,0.5,14.16 ,1.84 ,,0.01 ,,1.02E-05,3.7E+01,8.07E-03,ND,2 ,-,0.00 ,0.00 ,
2019/1/16 23:00,-2304 ,-2086 ,1 ,22.3 ,,21.9 ,,,20.5 ,3.08 ,,19.6 ,28.8 ,12.7 ,20.7 ,20.8 ,20.7 ,23.2 ,20.5 ,-6.3 ,19.9 ,,18.7 ,19.7 ,,19.6 ,,,20.5 ,20.5 ,,17.1 ,17.1 ,17.4 ,3.99 ,30.5 ,0.07 ,0.06 ,10.59 ,-,-,496 ,0.5,15.56 ,1.84 ,,0.01 ,,1.00E-05,3.7E+01,1.07E-02,ND,2 ,-,0.00 ,0.00 ,
2019/1/17 5:00,-2305 ,-2087 ,1 ,22.2 ,,22.3 ,,,20.6 ,3.29 ,,19.5 ,28.7 ,12.6 ,20.6 ,20.8 ,20.7 ,23.2 ,20.5 ,-6.3 ,19.9 ,,18.7 ,19.7 ,,19.6 ,,,20.4 ,20.5 ,,17.1 ,17.1 ,17.3 ,3.93 ,30.5 ,0.06 ,0.05 ,10.58 ,-,-,495 ,0.5,15.66 ,1.84 ,,0.01 ,,1.00E-05,3.7E+01,8.07E-03,ND,2 ,-,0.00 ,0.00 ,
2019/1/17 11:00,-2305 ,-2087 ,1 ,22.2 ,,22.3 ,,,20.7 ,3.52 ,,19.5 ,28.7 ,12.6 ,20.5 ,20.7 ,20.6 ,23.1 ,20.4 ,-6.3 ,19.9 ,,18.7 ,19.7 ,,19.7 ,,,20.4 ,20.5 ,,17.1 ,17.1 ,17.3 ,3.86 ,30.5 ,0.07 ,0.07 ,10.58 ,-,-,495 ,0.5,13.22 ,1.84 ,,0.01 ,,9.99E-06,3.7E+01,2.69E-03,ND,2 ,-,0.00 ,0.00 ,
2019/1/17 17:00,-2306 ,-2087 ,1 ,22.2 ,,22.2 ,,,20.7 ,3.67 ,,19.5 ,28.7 ,12.7 ,20.6 ,20.7 ,20.6 ,23.1 ,20.5 ,-6.3 ,19.9 ,,18.6 ,19.6 ,,19.6 ,,,20.4 ,20.5 ,,17.1 ,17.1 ,17.3 ,3.79 ,30.6 ,0.08 ,0.07 ,10.58 ,-,-,495 ,0.5,15.28 ,1.84 ,,0.01 ,,9.99E-06,3.7E+01,1.61E-02,ND,2 ,-,0.00 ,0.00 ,
2019/1/17 23:00,-2306 ,-2087 ,1 ,22.2 ,,22.2 ,,,20.8 ,3.39 ,,19.5 ,28.7 ,12.6 ,20.6 ,20.7 ,20.6 ,23.1 ,20.5 ,-6.2 ,19.9 ,,18.7 ,19.7 ,,19.6 ,,,20.4 ,20.4 ,,17.1 ,17.0 ,17.3 ,3.73 ,30.6 ,0.07 ,0.07 ,10.58 ,-,-,495 ,0.5,14.63 ,1.84 ,,0.01 ,,1.06E-05,3.7E+01,1.61E-02,ND,2 ,-,0.00 ,0.00 ,
2019/1/18 5:00,-2306 ,-2088 ,1 ,22.2 ,,22.4 ,,,20.8 ,2.99 ,,19.5 ,28.7 ,12.6 ,20.6 ,20.7 ,20.6 ,23.1 ,20.5 ,-6.1 ,19.9 ,,18.7 ,19.7 ,,19.6 ,,,20.4 ,20.5 ,,17.0 ,17.0 ,17.3 ,3.66 ,30.5 ,0.06 ,0.06 ,10.58 ,-,-,495 ,0.5,15.00 ,1.84 ,,0.01 ,,1.06E-05,3.7E+01,1.61E-02,ND,2 ,-,0.00 ,0.00 ,
2019/1/18 11:00,-2306 ,-2088 ,1 ,22.2 ,,22.4 ,,,20.9 ,2.73 ,,19.5 ,28.7 ,12.6 ,20.6 ,20.7 ,20.7 ,23.1 ,20.5 ,-6.1 ,19.9 ,,18.7 ,19.7 ,,19.6 ,,,20.5 ,20.5 ,,17.0 ,17.0 ,17.3 ,3.59 ,30.9 ,0.07 ,0.06 ,10.58 ,-,-,495 ,0.5,14.72 ,1.84 ,,0.01 ,,1.00E-05,3.7E+01,1.07E-02,ND,2 ,-,0.00 ,0.00 ,
2019/1/18 17:00,-2306 ,-2088 ,1 ,22.2 ,,22.5 ,,,21.1 ,2.75 ,,19.5 ,28.7 ,12.6 ,20.6 ,20.7 ,20.7 ,23.1 ,20.5 ,-6.1 ,20.0 ,,18.7 ,19.7 ,,19.6 ,,,20.5 ,20.5 ,,17.0 ,17.0 ,17.3 ,3.52 ,30.5 ,0.07 ,0.07 ,10.58 ,-,-,495 ,0.5,14.16 ,1.84 ,,0.01 ,,1.00E-05,3.7E+01,8.07E-03,ND,2 ,-,0.00 ,0.00 ,
2019/1/18 23:00,-2304 ,-2088 ,1 ,22.2 ,,22.5 ,,,21.2 ,2.65 ,,19.5 ,28.7 ,12.6 ,20.6 ,20.7 ,20.7 ,23.1 ,20.5 ,-6.1 ,20.0 ,,18.7 ,19.7 ,,19.6 ,,,20.5 ,20.5 ,,17.0 ,16.9 ,17.2 ,3.45 ,30.4 ,0.07 ,0.07 ,10.58 ,-,-,495 ,0.5,13.69 ,1.84 ,,0.01 ,,9.77E-06,3.7E+01,8.07E-03,ND,2 ,-,0.00 ,0.00 ,
2019/1/19 5:00,-2304 ,-2088 ,1 ,22.3 ,,22.3 ,,,21.4 ,2.56 ,,19.5 ,28.6 ,12.5 ,20.7 ,20.8 ,20.7 ,23.1 ,20.6 ,-5.9 ,20.0 ,,18.7 ,19.7 ,,19.6 ,,,20.5 ,20.6 ,,17.0 ,16.9 ,17.2 ,3.38 ,30.3 ,0.07 ,0.07 ,10.58 ,-,-,495 ,0.5,14.16 ,1.84 ,,0.01 ,,9.77E-06,3.7E+01,8.07E-03,ND,2 ,-,0.00 ,0.00 ,
2019/1/19 11:00,-2302 ,-2088 ,1 ,22.3 ,,22.2 ,,,21.5 ,2.40 ,,19.5 ,28.7 ,12.5 ,20.7 ,20.7 ,20.7 ,23.2 ,20.6 ,-6.0 ,20.1 ,,18.8 ,19.8 ,,19.7 ,,,20.5 ,20.6 ,,17.0 ,16.9 ,17.2 ,3.31 ,30.4 ,0.08 ,0.08 ,10.59 ,-,-,496 ,0.5,15.00 ,1.84 ,,0.01 ,,1.08E-05,3.7E+01,1.07E-02,ND,2 ,-,0.00 ,0.00 ,
2019/1/19 17:00,-2302 ,-2088 ,1 ,22.3 ,,22.0 ,,,21.8 ,2.52 ,,19.5 ,28.7 ,12.6 ,20.7 ,20.8 ,20.7 ,23.2 ,20.6 ,-5.9 ,20.1 ,,18.8 ,19.8 ,,19.7 ,,,20.5 ,20.6 ,,17.0 ,16.9 ,17.2 ,3.24 ,30.4 ,0.08 ,0.08 ,10.59 ,-,-,496 ,0.5,13.88 ,1.84 ,,0.01 ,,1.08E-05,3.7E+01,1.07E-02,ND,2 ,-,0.00 ,0.00 ,
2019/1/19 23:00,-2302 ,-2088 ,1 ,22.3 ,,22.4 ,,,22.0 ,2.62 ,,19.6 ,28.7 ,12.6 ,20.7 ,20.8 ,20.8 ,23.3 ,20.6 ,-5.8 ,20.1 ,,18.8 ,19.8 ,,19.7 ,,,20.6 ,20.6 ,,16.9 ,16.8 ,17.2 ,3.18 ,30.4 ,0.08 ,0.08 ,10.59 ,-,-,496 ,0.5,13.69 ,1.84 ,,0.01 ,,1.01E-05,3.7E+01,1.34E-02,ND,2 ,-,0.00 ,0.00 ,
2019/1/20 5:00,-2300 ,-2088 ,1 ,22.4 ,,22.5 ,,,22.3 ,3.18 ,,19.6 ,28.7 ,12.6 ,20.7 ,20.8 ,20.8 ,23.3 ,20.7 ,-5.8 ,20.2 ,,18.9 ,19.9 ,,19.8 ,,,20.6 ,20.7 ,,17.0 ,16.8 ,17.2 ,3.12 ,30.4 ,0.06 ,0.06 ,10.59 ,-,-,496 ,0.5,15.28 ,1.84 ,,0.01 ,,1.01E-05,3.7E+01,5.38E-03,ND,2 ,-,0.00 ,0.00 ,
2019/1/20 11:00,-2301 ,-2087 ,2 ,22.4 ,,22.7 ,,,22.5 ,3.81 ,,19.6 ,28.7 ,12.6 ,20.8 ,20.9 ,20.8 ,23.3 ,20.6 ,-5.9 ,20.2 ,,18.9 ,19.9 ,,19.8 ,,,20.7 ,20.7 ,,16.9 ,16.8 ,17.1 ,3.95 ,30.3 ,0.07 ,0.07 ,10.58 ,-,-,495 ,0.5,15.38 ,1.84 ,,0.01 ,,1.01E-05,3.8E+01,1.61E-02,ND,2 ,-,0.00 ,0.00 ,
2019/1/20 17:00,-2302 ,-2087 ,2 ,22.5 ,,22.6 ,,,22.8 ,4.23 ,,19.7 ,28.7 ,12.6 ,20.8 ,20.9 ,20.9 ,23.3 ,20.7 ,-5.8 ,20.3 ,,18.9 ,19.9 ,,19.8 ,,,20.7 ,20.7 ,,17.0 ,16.8 ,17.1 ,4.87 ,30.3 ,0.08 ,0.08 ,10.58 ,-,-,495 ,0.5,16.69 ,1.84 ,,0.01 ,,1.01E-05,3.7E+01,1.07E-02,ND,2 ,-,0.00 ,0.00 ,
2019/1/20 23:00,-2302 ,-2087 ,2 ,22.5 ,,22.6 ,,,23.1 ,3.73 ,,19.7 ,28.7 ,12.6 ,20.8 ,20.9 ,20.9 ,23.3 ,20.7 ,-5.9 ,20.2 ,,18.9 ,19.9 ,,19.8 ,,,20.7 ,20.7 ,,16.9 ,16.8 ,17.1 ,4.81 ,30.5 ,0.08 ,0.08 ,10.58 ,-,-,495 ,0.5,14.81 ,1.84 ,,0.01 ,,1.10E-05,3.7E+01,5.38E-03,ND,2 ,-,0.00 ,0.00 ,
2019/1/21 5:00,-2302 ,-2087 ,2 ,22.5 ,,22.4 ,,,23.4 ,3.59 ,,19.7 ,28.7 ,12.5 ,20.9 ,20.9 ,20.9 ,23.4 ,20.8 ,-5.8 ,20.3 ,,19.0 ,20.0 ,,19.9 ,,,20.7 ,20.8 ,,16.8 ,16.8 ,17.1 ,4.74 ,30.5 ,0.06 ,0.06 ,10.58 ,-,-,495 ,0.5,14.53 ,1.84 ,,0.01 ,,1.10E-05,3.7E+01,5.38E-03,ND,2 ,-,0.00 ,0.00 ,
2019/1/21 11:00,-2304 ,-2087 ,2 ,22.6 ,,22.3 ,,,23.8 ,3.27 ,,19.6 ,28.7 ,12.5 ,20.9 ,20.9 ,20.9 ,23.4 ,20.8 ,-5.8 ,20.3 ,,19.0 ,20.0 ,,19.9 ,,,20.8 ,20.8 ,,16.9 ,16.8 ,17.1 ,4.67 ,30.3 ,0.07 ,0.06 ,10.58 ,-,-,495 ,0.5,15.38 ,1.84 ,,0.01 ,,1.01E-05,3.7E+01,1.34E-02,ND,2 ,-,0.00 ,0.00 ,
2019/1/21 17:00,-2303 ,-2088 ,2 ,22.6 ,,22.3 ,,,24.1 ,3.19 ,,19.7 ,28.7 ,12.5 ,20.9 ,20.9 ,20.9 ,23.4 ,20.8 ,-5.7 ,20.4 ,,19.0 ,20.0 ,,20.0 ,,,20.8 ,20.8 ,,16.9 ,16.8 ,17.1 ,4.61 ,30.1 ,0.08 ,0.07 ,10.58 ,-,-,495 ,0.5,16.31 ,1.84 ,,0.01 ,,1.01E-05,3.7E+01,8.07E-03,ND,2 ,-,0.00 ,0.00 ,
2019/1/21 23:00,-2304 ,-2088 ,2 ,22.6 ,,22.2 ,,,24.3 ,3.14 ,,19.8 ,28.7 ,12.5 ,21.0 ,21.0 ,21.0 ,23.4 ,20.8 ,-5.7 ,20.4 ,,19.0 ,20.0 ,,20.0 ,,,20.8 ,20.8 ,,16.9 ,16.8 ,17.1 ,4.54 ,30.2 ,0.07 ,0.06 ,10.58 ,-,-,495 ,0.5,15.84 ,1.84 ,,0.01 ,,9.93E-06,3.7E+01,8.07E-03,ND,2 ,-,0.00 ,0.00 ,
2019/1/22 5:00,-2303 ,-2088 ,2 ,22.6 ,,22.3 ,,,24.6 ,3.18 ,,19.8 ,28.7 ,12.5 ,21.0 ,21.0 ,21.0 ,23.5 ,20.8 ,-5.7 ,20.4 ,,19.1 ,20.1 ,,20.0 ,,,20.8 ,20.8 ,,16.8 ,16.8 ,17.1 ,4.48 ,30.1 ,0.07 ,0.06 ,10.58 ,-,-,495 ,0.5,15.47 ,1.84 ,,0.01 ,,9.93E-06,3.7E+01,ND,ND,2 ,-,0.00 ,0.00 ,
2019/1/22 11:00,-2303 ,-2088 ,2 ,22.7 ,,22.2 ,,,24.8 ,2.93 ,,19.8 ,28.8 ,12.5 ,21.0 ,21.0 ,21.0 ,23.5 ,20.8 ,-5.8 ,20.4 ,,19.1 ,20.1 ,,20.0 ,,,20.9 ,20.9 ,,16.8 ,16.8 ,17.1 ,4.41 ,30.1 ,0.08 ,0.07 ,10.58 ,-,-,495 ,0.5,14.25 ,1.84 ,,0.01 ,,1.07E-05,3.7E+01,1.07E-02,ND,2 ,-,0.00 ,0.00 ,
2019/1/22 17:00,-2302 ,-2087 ,2 ,22.7 ,,22.1 ,,,24.9 ,2.74 ,,19.8 ,28.7 ,12.5 ,21.0 ,21.0 ,21.1 ,23.5 ,20.9 ,-5.8 ,20.5 ,,19.1 ,20.1 ,,20.1 ,,,20.9 ,20.9 ,,16.8 ,16.8 ,17.0 ,4.34 ,30.2 ,0.08 ,0.08 ,10.58 ,-,-,495 ,0.5,14.81 ,1.84 ,,0.01 ,,1.07E-05,3.7E+01,1.61E-02,ND,2 ,-,0.00 ,0.00 ,
2019/1/22 23:00,-2302 ,-2088 ,2 ,22.7 ,,22.3 ,,,24.9 ,2.52 ,,19.9 ,28.8 ,12.5 ,21.0 ,21.0 ,21.1 ,23.6 ,20.9 ,-5.7 ,20.6 ,,19.2 ,20.2 ,,20.1 ,,,20.9 ,20.9 ,,16.8 ,16.7 ,17.0 ,4.28 ,30.1 ,0.08 ,0.07 ,10.58 ,-,-,495 ,0.5,14.06 ,1.84 ,,0.01 ,,1.00E-05,3.7E+01,5.38E-03,ND,2 ,-,0.00 ,0.00 ,
2019/1/23 5:00,-2302 ,-2087 ,2 ,22.6 ,,22.3 ,,,24.9 ,2.52 ,,19.9 ,28.8 ,12.4 ,21.1 ,21.0 ,21.1 ,23.6 ,20.9 ,-5.7 ,20.6 ,,19.2 ,20.2 ,,20.1 ,,,20.9 ,21.0 ,,16.8 ,16.7 ,17.0 ,4.21 ,30.0 ,0.07 ,0.06 ,10.58 ,-,-,495 ,0.5,14.72 ,1.84 ,,0.01 ,,1.00E-05,3.7E+01,5.38E-03,ND,2 ,-,0.00 ,0.00 ,
2019/1/23 11:00,-2302 ,-2087 ,2 ,22.6 ,,22.2 ,,,24.9 ,2.78 ,,19.9 ,28.8 ,12.4 ,21.1 ,21.1 ,21.1 ,23.6 ,20.9 ,-5.7 ,20.6 ,,19.2 ,20.2 ,,20.2 ,,,21.0 ,21.0 ,,16.8 ,16.7 ,17.0 ,4.14 ,30.0 ,0.08 ,0.07 ,10.58 ,-,-,495 ,0.5,14.16 ,1.84 ,,0.01 ,,9.85E-06,3.8E+01,2.69E-03,ND,2 ,-,0.00 ,0.00 ,
2019/1/23 17:00,-2302 ,-2087 ,2 ,22.7 ,,22.1 ,,,24.7 ,3.39 ,,19.9 ,28.8 ,12.4 ,21.1 ,21.1 ,21.1 ,23.6 ,21.0 ,-5.6 ,20.6 ,,19.2 ,20.3 ,,20.2 ,,,20.9 ,21.1 ,,16.8 ,16.7 ,17.0 ,4.08 ,30.2 ,0.09 ,0.09 ,10.58 ,-,-,495 ,0.5,14.81 ,1.83 ,,0.01 ,,9.85E-06,3.7E+01,1.34E-02,ND,2 ,0.00 ,0.00 ,-,
2019/1/23 23:00,-2300 ,-2088 ,2 ,22.7 ,,22.1 ,,,24.5 ,3.26 ,,19.9 ,28.8 ,12.5 ,21.1 ,21.1 ,21.2 ,23.7 ,21.0 ,-5.7 ,20.6 ,,19.3 ,20.3 ,,20.2 ,,,21.0 ,21.1 ,,16.8 ,16.7 ,17.0 ,4.02 ,30.2 ,0.09 ,0.08 ,10.58 ,-,-,495 ,0.5,14.06 ,1.84 ,,0.01 ,,1.08E-05,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/24 5:00,-2302 ,-2087 ,2 ,22.7 ,,22.2 ,,,24.3 ,3.09 ,,19.9 ,28.8 ,12.4 ,21.1 ,21.1 ,21.1 ,23.7 ,21.0 ,-5.7 ,20.7 ,,19.2 ,20.3 ,,20.2 ,,,21.1 ,21.1 ,,16.8 ,16.7 ,17.0 ,3.95 ,30.4 ,0.08 ,0.07 ,10.58 ,-,-,495 ,0.5,15.84 ,1.84 ,,0.01 ,,1.08E-05,3.7E+01,5.38E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/24 11:00,-2300 ,-2088 ,2 ,22.7 ,,22.1 ,,,24.2 ,2.95 ,,20.0 ,28.8 ,12.3 ,21.2 ,21.2 ,21.3 ,23.7 ,21.1 ,-5.7 ,20.7 ,,19.3 ,20.3 ,,20.2 ,,,21.1 ,21.1 ,,16.7 ,16.7 ,17.0 ,3.89 ,30.3 ,0.08 ,0.07 ,10.58 ,-,-,495 ,0.5,15.38 ,1.84 ,,0.01 ,,1.00E-05,3.7E+01,1.07E-02,ND,2 ,0.00 ,0.00 ,-,
2019/1/24 17:00,-2300 ,-2087 ,2 ,22.7 ,,22.1 ,,,24.1 ,2.73 ,,20.0 ,28.8 ,12.4 ,21.2 ,21.1 ,21.2 ,23.7 ,21.0 ,-5.7 ,20.7 ,,19.2 ,20.3 ,,20.2 ,,,21.1 ,21.1 ,,16.7 ,16.7 ,16.9 ,3.82 ,30.1 ,0.08 ,0.07 ,10.58 ,-,-,495 ,0.5,14.53 ,1.84 ,,0.01 ,,1.00E-05,3.7E+01,ND,ND,2 ,0.00 ,0.00 ,-,
2019/1/24 23:00,-2294 ,-2088 ,2 ,22.8 ,,22.1 ,,,24.0 ,2.58 ,,20.0 ,28.8 ,12.3 ,21.2 ,21.2 ,21.3 ,23.7 ,21.1 ,-5.7 ,20.7 ,,19.3 ,20.3 ,,20.2 ,,,21.1 ,21.1 ,,16.7 ,16.6 ,16.9 ,3.76 ,30.0 ,0.07 ,0.06 ,10.56 ,-,-,493 ,0.49,14.34 ,1.84 ,,0.01 ,,9.71E-06,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/25 5:00,-2295 ,-2088 ,2 ,22.8 ,,22.1 ,,,23.9 ,2.38 ,,20.1 ,28.9 ,12.3 ,21.3 ,21.2 ,21.3 ,23.7 ,21.0 ,-5.7 ,20.7 ,,19.3 ,20.3 ,,20.3 ,,,21.1 ,21.2 ,,16.6 ,16.6 ,16.9 ,3.69 ,30.1 ,0.06 ,0.05 ,10.56 ,-,-,493 ,0.49,16.88 ,1.84 ,,0.01 ,,9.71E-06,3.7E+01,ND,ND,2 ,0.00 ,0.00 ,-,
2019/1/25 11:00,-2294 ,-2088 ,2 ,22.8 ,,22.2 ,,,23.8 ,2.40 ,,20.0 ,28.9 ,12.3 ,21.2 ,21.2 ,21.3 ,23.8 ,21.1 ,-5.6 ,20.8 ,,19.3 ,20.4 ,,20.3 ,,,21.1 ,21.1 ,,16.6 ,16.6 ,16.9 ,3.62 ,30.0 ,0.07 ,0.06 ,10.56 ,-,-,493 ,0.49,15.28 ,1.84 ,,0.01 ,,1.05E-05,3.7E+01,1.88E-02,ND,2 ,0.00 ,0.00 ,-,
2019/1/25 17:00,-2294 ,-2088 ,2 ,22.9 ,,22.3 ,,,23.7 ,2.68 ,,20.1 ,28.9 ,12.3 ,21.2 ,21.3 ,21.3 ,23.8 ,21.1 ,-5.7 ,20.8 ,,19.4 ,20.4 ,,20.3 ,,,21.1 ,21.1 ,,16.6 ,16.6 ,16.9 ,3.56 ,30.0 ,0.08 ,0.07 ,10.56 ,-,-,493 ,0.49,14.06 ,1.84 ,,0.01 ,,1.05E-05,3.7E+01,1.07E-02,ND,2 ,0.00 ,0.00 ,-,
2019/1/25 23:00,-2293 ,-2088 ,2 ,22.9 ,,22.3 ,,,23.7 ,2.98 ,,20.1 ,28.9 ,12.3 ,21.3 ,21.3 ,21.3 ,23.8 ,21.1 ,-5.6 ,20.8 ,,19.3 ,20.4 ,,20.3 ,,,21.1 ,21.1 ,,16.6 ,16.5 ,16.8 ,3.50 ,30.0 ,0.07 ,0.06 ,10.56 ,-,-,493 ,0.49,13.97 ,1.84 ,,0.01 ,,1.04E-05,3.7E+01,1.34E-02,ND,2 ,0.00 ,0.00 ,-,
2019/1/26 5:00,-2294 ,-2088 ,2 ,22.9 ,,22.4 ,,,23.7 ,3.18 ,,20.1 ,28.9 ,12.3 ,21.3 ,21.3 ,21.3 ,23.8 ,21.1 ,-5.6 ,20.8 ,,19.4 ,20.4 ,,20.3 ,,,21.1 ,21.1 ,,16.6 ,16.5 ,16.8 ,3.43 ,30.2 ,0.06 ,0.05 ,10.56 ,-,-,493 ,0.49,15.28 ,1.84 ,,0.01 ,,1.04E-05,3.7E+01,5.38E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/26 11:00,-2294 ,-2088 ,2 ,23.1 ,,22.5 ,,,23.6 ,3.25 ,,20.1 ,28.9 ,12.3 ,21.3 ,21.3 ,21.3 ,23.8 ,21.1 ,-5.6 ,20.8 ,,19.4 ,20.4 ,,20.3 ,,,21.2 ,21.2 ,,16.6 ,16.5 ,16.8 ,3.36 ,29.9 ,0.06 ,0.05 ,10.56 ,-,-,493 ,0.5,15.38 ,1.84 ,,0.01 ,,1.00E-05,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/26 17:00,-2295 ,-2088 ,2 ,23.1 ,,22.5 ,,,23.5 ,3.16 ,,20.2 ,28.9 ,12.2 ,21.3 ,21.3 ,21.3 ,23.8 ,21.1 ,-5.5 ,20.8 ,,19.4 ,20.4 ,,20.3 ,,,21.1 ,21.2 ,,16.6 ,16.5 ,16.8 ,3.29 ,29.8 ,0.06 ,0.06 ,10.56 ,-,-,493 ,0.5,15.28 ,1.84 ,,0.01 ,,1.00E-05,3.7E+01,1.61E-02,ND,2 ,0.00 ,0.00 ,-,
2019/1/26 23:00,-2295 ,-2088 ,2 ,23.1 ,,22.5 ,,,23.5 ,2.87 ,,20.2 ,28.9 ,12.2 ,21.3 ,21.3 ,21.3 ,23.8 ,21.1 ,-5.6 ,20.8 ,,19.4 ,20.4 ,,20.4 ,,,21.2 ,21.3 ,,16.5 ,16.5 ,16.8 ,3.23 ,29.7 ,0.06 ,0.05 ,10.56 ,-,-,493 ,0.5,15.28 ,1.84 ,,0.01 ,,1.00E-05,3.7E+01,ND,ND,2 ,0.00 ,0.00 ,-,
2019/1/27 5:00,-2295 ,-2088 ,2 ,23.1 ,,22.5 ,,,23.5 ,2.49 ,,20.1 ,28.9 ,12.1 ,21.3 ,21.3 ,21.3 ,23.8 ,21.1 ,-5.5 ,20.8 ,,19.4 ,20.4 ,,20.4 ,,,21.2 ,21.3 ,,16.5 ,16.5 ,16.8 ,3.16 ,29.7 ,0.06 ,0.05 ,10.56 ,-,-,493 ,0.5,16.41 ,1.84 ,,0.01 ,,1.00E-05,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/27 11:00,-2293 ,-2088 ,1 ,23.1 ,,22.5 ,,,23.4 ,2.13 ,,20.1 ,28.9 ,12.1 ,21.3 ,21.3 ,21.3 ,23.8 ,21.1 ,-5.5 ,20.8 ,,19.5 ,20.5 ,,20.4 ,,,21.2 ,21.2 ,,16.5 ,16.5 ,16.8 ,3.09 ,29.7 ,0.07 ,0.06 ,10.56 ,-,-,493 ,0.5,14.72 ,1.84 ,,0.01 ,,1.05E-05,3.7E+01,1.61E-02,ND,2 ,0.00 ,0.00 ,-,
2019/1/27 17:00,-2292 ,-2088 ,1 ,23.2 ,,22.6 ,,,23.4 ,2.07 ,,20.2 ,28.9 ,12.1 ,21.3 ,21.3 ,21.4 ,23.8 ,21.2 ,-5.5 ,20.8 ,,19.4 ,20.4 ,,20.4 ,,,21.2 ,21.2 ,,16.5 ,16.5 ,16.8 ,4.89 ,29.5 ,0.08 ,0.07 ,10.56 ,-,-,493 ,0.5,14.91 ,1.84 ,,0.01 ,,1.05E-05,3.7E+01,1.07E-02,ND,2 ,0.00 ,0.00 ,-,
2019/1/27 23:00,-2291 ,-2089 ,1 ,23.3 ,,22.4 ,,,23.3 ,2.02 ,,20.2 ,28.9 ,12.1 ,21.3 ,21.3 ,21.3 ,23.8 ,21.1 ,-5.5 ,20.8 ,,19.5 ,20.5 ,,20.4 ,,,21.2 ,21.3 ,,16.5 ,16.5 ,16.8 ,4.83 ,29.6 ,0.08 ,0.07 ,10.56 ,-,-,493 ,0.5,13.88 ,1.84 ,,0.01 ,,9.75E-06,3.8E+01,5.38E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/28 5:00,-2291 ,-2088 ,1 ,23.3 ,,22.5 ,,,23.3 ,2.18 ,,20.1 ,28.9 ,12.1 ,21.3 ,21.3 ,21.4 ,23.8 ,21.1 ,-5.5 ,20.8 ,,19.4 ,20.5 ,,20.4 ,,,21.2 ,21.2 ,,16.4 ,16.4 ,16.8 ,4.76 ,29.6 ,0.07 ,0.06 ,10.56 ,-,-,493 ,0.5,14.16 ,1.84 ,,0.01 ,,9.75E-06,3.7E+01,1.07E-02,ND,2 ,0.00 ,0.00 ,-,
2019/1/28 11:00,-2290 ,-2088 ,1 ,23.3 ,,22.5 ,,,23.4 ,2.75 ,,20.1 ,28.9 ,12.1 ,21.3 ,21.3 ,21.3 ,23.8 ,21.1 ,-5.4 ,20.8 ,,19.4 ,20.5 ,,20.4 ,,,21.2 ,21.3 ,,16.5 ,16.4 ,16.8 ,4.69 ,29.6 ,0.07 ,0.06 ,10.56 ,-,-,493 ,0.5,15.09 ,1.84 ,,0.01 ,,9.67E-06,3.7E+01,5.38E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/28 17:00,-2289 ,-2087 ,2 ,23.3 ,,22.6 ,,,23.4 ,3.41 ,,20.1 ,28.9 ,12.1 ,21.3 ,21.3 ,21.3 ,23.8 ,21.1 ,-5.4 ,20.8 ,,19.4 ,20.4 ,,20.3 ,,,21.2 ,21.3 ,,16.5 ,16.4 ,16.8 ,4.63 ,29.6 ,0.08 ,0.08 ,10.56 ,-,-,493 ,0.5,14.44 ,1.84 ,,0.01 ,,9.67E-06,3.7E+01,1.34E-02,ND,2 ,0.00 ,0.00 ,-,
2019/1/28 23:00,-2289 ,-2088 ,2 ,23.3 ,,22.6 ,,,23.5 ,3.30 ,,20.1 ,28.9 ,12.1 ,21.3 ,21.3 ,21.3 ,23.8 ,21.1 ,-5.3 ,20.9 ,,19.5 ,20.5 ,,20.4 ,,,21.2 ,21.2 ,,16.5 ,16.4 ,16.7 ,4.58 ,29.7 ,0.08 ,0.07 ,10.56 ,-,-,493 ,0.5,13.78 ,1.83 ,,0.01 ,,1.04E-05,3.7E+01,1.07E-02,ND,2 ,0.00 ,0.00 ,-,
2019/1/29 5:00,-2289 ,-2088 ,2 ,23.4 ,,22.5 ,,,23.5 ,2.99 ,,20.1 ,28.9 ,12.1 ,21.3 ,21.3 ,21.3 ,23.8 ,21.1 ,-5.2 ,20.8 ,,19.5 ,20.4 ,,20.4 ,,,21.2 ,21.3 ,,16.5 ,16.4 ,16.7 ,4.51 ,29.9 ,0.07 ,0.07 ,10.56 ,-,-,493 ,0.5,14.72 ,1.84 ,,0.01 ,,1.04E-05,3.8E+01,1.07E-02,ND,2 ,0.00 ,0.00 ,-,
2019/1/29 11:00,-2289 ,-2088 ,2 ,23.4 ,,22.6 ,,,23.5 ,2.68 ,,20.1 ,28.9 ,12.0 ,21.3 ,21.3 ,21.4 ,23.8 ,21.1 ,-5.2 ,20.8 ,,19.5 ,20.5 ,,20.4 ,,,21.2 ,21.3 ,,16.4 ,16.4 ,16.7 ,4.45 ,29.7 ,0.07 ,0.07 ,10.56 ,-,-,493 ,0.5,14.43 ,1.84 ,,0.01 ,,1.00E-05,3.7E+01,1.34E-02,ND,2 ,0.00 ,0.00 ,-,
2019/1/29 17:00,-2288 ,-2088 ,2 ,23.4 ,,22.7 ,,,23.3 ,2.30 ,,20.2 ,28.7 ,12.0 ,21.3 ,21.3 ,21.4 ,23.8 ,21.1 ,-5.2 ,20.8 ,,19.5 ,20.5 ,,20.4 ,,,21.2 ,21.2 ,,16.4 ,16.4 ,16.7 ,4.38 ,29.7 ,0.08 ,0.07 ,10.56 ,-,-,493 ,0.5,14.81 ,1.83 ,,0.01 ,,1.00E-05,3.7E+01,2.69E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/29 23:00,-2287 ,-2088 ,1 ,23.4 ,,22.6 ,,,23.6 ,1.80 ,,20.1 ,28.7 ,12.0 ,21.3 ,21.3 ,21.3 ,23.8 ,21.1 ,-5.2 ,20.9 ,,19.5 ,20.5 ,,20.4 ,,,21.1 ,21.2 ,,16.4 ,16.4 ,16.7 ,4.32 ,29.5 ,0.08 ,0.07 ,10.56 ,-,-,493 ,0.5,13.95 ,1.84 ,,0.01 ,,1.12E-05,3.8E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/30 5:00,-2286 ,-2088 ,1 ,23.4 ,,22.7 ,,,23.6 ,1.70 ,,20.1 ,28.8 ,12.0 ,21.3 ,21.3 ,21.3 ,23.8 ,21.1 ,-5.2 ,20.8 ,,19.5 ,20.5 ,,20.4 ,,,21.2 ,21.2 ,,16.4 ,16.4 ,16.6 ,4.25 ,29.5 ,0.07 ,0.06 ,10.56 ,-,-,493 ,0.5,14.30 ,1.84 ,,0.01 ,,9.73E-06,3.7E+01,5.38E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/30 11:00,-2285 ,-2088 ,1 ,23.3 ,,22.7 ,,,23.6 ,1.87 ,,20.1 ,28.9 ,12.0 ,21.3 ,21.2 ,21.3 ,23.8 ,21.1 ,-5.2 ,20.8 ,,19.5 ,20.4 ,,20.3 ,,,21.2 ,21.2 ,,16.4 ,16.4 ,16.7 ,4.19 ,29.5 ,0.08 ,0.07 ,10.56 ,-,-,493 ,0.5,14.39 ,1.84 ,,0.01 ,,1.07E-05,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/30 17:00,-2284 ,-2088 ,1 ,23.3 ,,22.1 ,,,23.6 ,2.37 ,,20.1 ,28.9 ,12.0 ,21.3 ,21.2 ,21.3 ,23.7 ,21.1 ,-5.2 ,20.8 ,,19.4 ,20.4 ,,20.3 ,,,21.1 ,21.2 ,,16.4 ,16.3 ,16.6 ,4.13 ,29.6 ,0.08 ,0.08 ,10.56 ,-,-,493 ,0.5,14.02 ,1.83 ,,0.01 ,,9.62E-06,3.7E+01,5.38E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/30 23:00,-2283 ,-2087 ,1 ,23.3 ,,22.4 ,,,23.6 ,2.80 ,,20.1 ,28.9 ,12.0 ,21.3 ,21.3 ,21.3 ,23.7 ,21.1 ,-5.2 ,20.8 ,,19.4 ,20.4 ,,20.3 ,,,21.1 ,21.2 ,,16.4 ,16.3 ,16.6 ,4.07 ,29.7 ,0.08 ,0.07 ,10.56 ,-,-,493 ,0.5,14.97 ,1.84 ,,0.01 ,,1.07E-05,3.8E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/31 5:00,-2283 ,-2088 ,1 ,23.2 ,,22.7 ,,,23.7 ,3.44 ,,20.1 ,28.9 ,12.0 ,21.3 ,21.2 ,21.3 ,23.7 ,21.1 ,-5.4 ,20.8 ,,19.4 ,20.4 ,,20.3 ,,,21.2 ,21.2 ,,16.4 ,16.3 ,16.6 ,4.01 ,29.7 ,0.07 ,0.06 ,10.56 ,-,-,493 ,0.5,13.75 ,1.84 ,,0.01 ,,1.07E-05,3.7E+01,1.07E-02,ND,2 ,0.00 ,0.00 ,-,
2019/1/31 11:00,-2282 ,-2086 ,1 ,23.2 ,,22.8 ,,,23.7 ,3.63 ,,20.1 ,28.9 ,12.0 ,21.2 ,21.3 ,21.3 ,23.8 ,21.1 ,-5.2 ,20.9 ,,19.4 ,20.5 ,,20.4 ,,,21.2 ,21.2 ,,16.4 ,16.3 ,16.6 ,3.96 ,29.9 ,0.07 ,0.07 ,10.56 ,-,-,493 ,0.5,14.62 ,1.83 ,,0.01 ,,1.35E-05,3.7E+01,ND,ND,2 ,0.00 ,0.00 ,-,
2019/1/31 17:00,-2284 ,-2087 ,1 ,23.2 ,,22.7 ,,,23.7 ,3.91 ,,20.1 ,28.9 ,12.0 ,21.3 ,21.3 ,21.3 ,23.8 ,21.1 ,-5.2 ,20.8 ,,19.4 ,20.5 ,,20.4 ,,,21.1 ,21.2 ,,16.5 ,16.3 ,16.6 ,3.90 ,29.8 ,0.07 ,0.07 ,10.56 ,-,-,493 ,0.5,15.02 ,1.83 ,,0.01 ,,9.79E-06,3.7E+01,2.69E-03,ND,2 ,0.00 ,0.00 ,-,
2019/1/31 23:00,-2284 ,-2087 ,1 ,23.2 ,,22.6 ,,,23.7 ,4.07 ,,20.1 ,28.9 ,12.0 ,21.3 ,21.3 ,21.4 ,23.8 ,21.1 ,-5.2 ,20.8 ,,19.5 ,20.5 ,,20.4 ,,,21.2 ,21.2 ,,16.4 ,16.3 ,16.6 ,3.84 ,29.8 ,0.06 ,0.05 ,10.56 ,-,-,493 ,0.5,15.88 ,1.84 ,,0.01 ,,1.38E-05,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/2/1 5:00,-2285 ,-2088 ,2 ,23.2 ,,22.8 ,,,23.8 ,3.76 ,,20.2 ,28.9 ,11.9 ,21.3 ,21.3 ,21.4 ,23.8 ,21.1 ,-5.2 ,20.8 ,,19.5 ,20.5 ,,20.4 ,,,21.2 ,21.2 ,,16.4 ,16.3 ,16.6 ,3.78 ,30.1 ,0.05 ,0.05 ,10.56 ,-,-,493 ,0.5,15.49 ,1.84 ,,0.01 ,,9.86E-06,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/2/1 11:00,-2286 ,-2088 ,2 ,23.2 ,,22.8 ,,,23.7 ,3.33 ,,20.1 ,28.9 ,11.9 ,21.3 ,21.3 ,21.3 ,23.8 ,21.1 ,-5.2 ,20.8 ,,19.5 ,20.5 ,,20.4 ,,,21.3 ,21.3 ,,16.4 ,16.3 ,16.6 ,3.71 ,29.9 ,0.06 ,0.05 ,10.56 ,-,-,493 ,0.5,14.68 ,1.84 ,,0.01 ,,1.10E-05,3.7E+01,5.38E-03,ND,2 ,0.00 ,0.00 ,-,
2019/2/1 17:00,-2285 ,-2088 ,2 ,23.2 ,,22.8 ,,,23.8 ,3.13 ,,20.2 ,28.9 ,11.9 ,21.3 ,21.3 ,21.4 ,23.8 ,21.1 ,-5.2 ,20.9 ,,19.4 ,20.5 ,,20.4 ,,,21.2 ,21.2 ,,16.4 ,16.3 ,16.5 ,3.60 ,29.4 ,0.06 ,0.06 ,10.56 ,-,-,493 ,0.5,14.46 ,1.83 ,,0.01 ,,1.06E-05,3.7E+01,2.69E-03,ND,2 ,0.00 ,0.00 ,-,
2019/2/1 23:00,-2285 ,-2087 ,2 ,23.1 ,,22.7 ,,,23.7 ,2.82 ,,20.2 ,28.9 ,11.9 ,21.3 ,21.3 ,21.4 ,23.8 ,21.2 ,-5.2 ,20.9 ,,19.5 ,20.5 ,,20.4 ,,,21.2 ,21.2 ,,16.3 ,16.3 ,16.6 ,3.49 ,29.2 ,0.05 ,0.05 ,10.56 ,-,-,493 ,0.5,15.64 ,1.84 ,,0.01 ,,1.66E-05,3.7E+01,1.07E-02,ND,2 ,0.00 ,0.00 ,-,
2019/2/2 5:00,-2285 ,-2087 ,1 ,23.1 ,,22.8 ,,,23.7 ,2.71 ,,20.2 ,28.9 ,11.9 ,21.3 ,21.3 ,21.4 ,23.8 ,21.1 ,-5.2 ,20.8 ,,19.4 ,20.5 ,,20.4 ,,,21.2 ,21.3 ,,16.3 ,16.3 ,16.5 ,3.37 ,28.8 ,0.05 ,0.04 ,10.56 ,-,-,493 ,0.5,14.17 ,1.84 ,,0.01 ,,9.85E-06,3.7E+01,2.69E-03,ND,2 ,0.00 ,0.00 ,-,
2019/2/2 11:00,-2285 ,-2087 ,1 ,23.1 ,,22.8 ,,,23.7 ,2.69 ,,20.2 ,28.9 ,11.8 ,21.3 ,21.3 ,21.4 ,23.8 ,21.1 ,-5.2 ,20.8 ,,19.4 ,20.5 ,,20.4 ,,,21.3 ,21.3 ,,16.3 ,16.3 ,16.5 ,3.27 ,28.2 ,0.07 ,0.06 ,10.56 ,-,-,493 ,0.5,15.61 ,1.84 ,,0.01 ,,1.60E-05,3.7E+01,1.34E-02,ND,2 ,0.00 ,0.00 ,-,
2019/2/2 17:00,-2285 ,-2086 ,1 ,23.1 ,,22.7 ,,,23.8 ,2.57 ,,20.2 ,28.9 ,11.9 ,21.3 ,21.3 ,21.4 ,23.8 ,21.1 ,-5.1 ,20.8 ,,19.4 ,20.5 ,,20.4 ,,,21.2 ,21.3 ,,16.4 ,16.3 ,16.5 ,3.19 ,27.6 ,0.08 ,0.07 ,10.56 ,-,-,493 ,0.5,14.17 ,1.84 ,,0.01 ,,9.73E-06,3.7E+01,5.38E-03,ND,2 ,0.00 ,0.00 ,-,
2019/2/2 23:00,-2283 ,-2086 ,1 ,23.1 ,,22.9 ,,,23.7 ,2.22 ,,20.1 ,28.9 ,11.9 ,21.3 ,21.3 ,21.4 ,23.8 ,21.1 ,-5.1 ,20.9 ,,19.5 ,20.5 ,,20.4 ,,,21.2 ,21.3 ,,16.3 ,16.3 ,16.5 ,3.10 ,27.1 ,0.07 ,0.07 ,10.56 ,-,-,493 ,0.5,14.02 ,1.83 ,,0.01 ,,1.67E-05,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/2/3 5:00,-2283 ,-2087 ,1 ,23.1 ,,22.7 ,,,23.7 ,2.34 ,,20.2 ,28.9 ,11.9 ,21.3 ,21.3 ,21.4 ,23.8 ,21.1 ,-5.0 ,20.8 ,,19.5 ,20.5 ,,20.4 ,,,21.2 ,21.3 ,,16.3 ,16.2 ,16.5 ,3.01 ,26.8 ,0.08 ,0.07 ,10.56 ,-,-,493 ,0.5,13.79 ,1.84 ,,0.01 ,,1.05E-05,3.7E+01,1.88E-02,ND,2 ,0.00 ,0.00 ,-,
2019/2/3 11:00,-2281 ,-2086 ,1 ,23.1 ,,22.7 ,,,23.7 ,2.47 ,,20.2 ,28.9 ,11.9 ,21.3 ,21.3 ,21.4 ,23.8 ,21.1 ,-4.9 ,20.9 ,,19.5 ,20.5 ,,20.4 ,,,21.3 ,21.3 ,,16.4 ,16.2 ,16.5 ,2.93 ,26.4 ,0.08 ,0.08 ,10.56 ,-,-,493 ,0.5,14.10 ,1.84 ,,0.01 ,,2.32E-05,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/2/3 17:00,-2280 ,-2086 ,1 ,23.1 ,,22.7 ,,,23.7 ,3.07 ,,20.2 ,28.9 ,11.9 ,21.3 ,21.3 ,21.4 ,23.8 ,21.1 ,-4.9 ,20.9 ,,19.5 ,20.5 ,,20.4 ,,,21.2 ,21.3 ,,16.4 ,16.2 ,16.5 ,4.73 ,25.8 ,0.10 ,0.09 ,10.56 ,-,-,493 ,0.5,12.67 ,1.83 ,,0.01 ,,9.66E-06,3.7E+01,5.38E-03,ND,2 ,0.00 ,0.00 ,-,
2019/2/3 23:00,-2280 ,-2086 ,1 ,23.1 ,,22.7 ,,,23.7 ,3.07 ,,20.2 ,28.9 ,11.9 ,21.3 ,21.3 ,21.4 ,23.8 ,21.1 ,-4.9 ,20.9 ,,19.5 ,20.5 ,,20.4 ,,,21.2 ,21.3 ,,16.4 ,16.2 ,16.5 ,4.73 ,25.8 ,0.10 ,0.09 ,10.56 ,-,-,493 ,0.5,12.67 ,1.83 ,,0.01 ,,9.66E-06,3.7E+01,5.38E-03,ND,2 ,0.00 ,0.00 ,-,
2019/2/4 5:00,-2282 ,-2086 ,1 ,23.1 ,,22.7 ,,,23.7 ,3.91 ,,20.3 ,28.8 ,11.9 ,21.3 ,21.3 ,21.4 ,23.8 ,21.1 ,-4.9 ,20.9 ,,19.6 ,20.5 ,,20.4 ,,,21.2 ,21.3 ,,16.4 ,16.2 ,16.5 ,4.68 ,25.5 ,0.09 ,0.08 ,10.56 ,-,-,493 ,0.5,14.25 ,1.84 ,,0.01 ,,2.27E-05,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/2/4 11:00,-2282 ,-2087 ,3 ,23.1 ,,22.6 ,,,23.8 ,4.59 ,,20.2 ,28.9 ,11.9 ,21.3 ,21.3 ,21.4 ,23.8 ,21.1 ,-4.9 ,20.9 ,,19.6 ,20.6 ,,20.5 ,,,21.3 ,21.3 ,,16.4 ,16.2 ,16.5 ,4.63 ,25.2 ,0.08 ,0.08 ,10.56 ,-,-,493 ,0.5,15.05 ,1.84 ,,0.01 ,,9.72E-06,3.8E+01,2.69E-03,ND,2 ,0.00 ,0.00 ,-,
2019/2/4 17:00,-2282 ,-2086 ,3 ,23.2 ,,22.7 ,,,23.8 ,3.51 ,,20.2 ,28.9 ,11.9 ,21.3 ,21.3 ,21.5 ,23.8 ,21.1 ,-4.7 ,20.9 ,,19.6 ,20.6 ,,20.5 ,,,21.3 ,21.3 ,,16.4 ,16.2 ,16.5 ,4.53 ,25.1 ,0.12 ,0.11 ,10.56 ,-,-,493 ,0.5,16.11 ,1.83 ,,0.01 ,,9.96E-06,3.7E+01,5.38E-03,ND,2 ,0.00 ,0.00 ,-,
2019/2/4 23:00,-2282 ,-2086 ,2 ,23.1 ,,22.6 ,,,23.8 ,2.76 ,,20.3 ,28.9 ,11.9 ,21.3 ,21.3 ,21.5 ,23.8 ,21.2 ,-4.8 ,20.9 ,,19.6 ,20.6 ,,20.5 ,,,21.3 ,21.3 ,,16.3 ,16.2 ,16.5 ,4.46 ,24.6 ,0.12 ,0.11 ,10.56 ,-,-,493 ,0.5,15.50 ,1.84 ,,0.01 ,,1.96E-05,3.7E+01,2.42E-02,ND,2 ,0.00 ,0.00 ,-,
2019/2/5 5:00,-2281 ,-2086 ,2 ,23.2 ,,22.8 ,,,23.9 ,2.56 ,,20.3 ,28.9 ,11.9 ,21.3 ,21.3 ,21.5 ,23.8 ,21.2 ,-4.8 ,20.9 ,,19.6 ,20.6 ,,20.5 ,,,21.3 ,21.3 ,,16.3 ,16.2 ,16.5 ,4.39 ,24.4 ,0.12 ,0.11 ,10.56 ,-,-,493 ,0.5,14.05 ,1.84 ,,0.01 ,,9.69E-06,3.7E+01,1.07E-02,ND,2 ,0.00 ,0.00 ,-,
2019/2/5 11:00,-2280 ,-2086 ,1 ,23.2 ,,22.8 ,,,23.9 ,2.30 ,,20.2 ,28.9 ,11.9 ,21.3 ,21.3 ,21.5 ,23.8 ,21.2 ,-4.7 ,21.0 ,,19.7 ,20.7 ,,20.5 ,,,21.3 ,21.3 ,,16.3 ,16.2 ,16.5 ,4.31 ,23.7 ,0.12 ,0.12 ,10.58 ,-,-,495 ,0.5,16.18 ,1.84 ,,0.01 ,,2.22E-05,3.7E+01,1.07E-02,ND,2 ,0.00 ,0.00 ,-,
2019/2/5 17:00,-2280 ,-2086 ,1 ,23.2 ,,23.0 ,,,23.9 ,2.50 ,,20.3 ,28.9 ,11.9 ,21.4 ,21.4 ,21.5 ,23.9 ,21.2 ,-4.8 ,21.0 ,,19.7 ,20.7 ,,20.5 ,,,21.3 ,21.3 ,,16.3 ,16.2 ,16.5 ,4.26 ,23.2 ,0.12 ,0.11 ,10.58 ,-,-,495 ,0.5,14.80 ,1.84 ,,0.01 ,,1.04E-05,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/2/5 23:00,-2280 ,-2086 ,1 ,23.3 ,,23.0 ,,,23.9 ,2.54 ,,20.3 ,28.9 ,11.9 ,21.4 ,21.5 ,21.5 ,23.9 ,21.3 ,-4.8 ,21.0 ,,19.7 ,20.7 ,,20.5 ,,,21.3 ,21.4 ,,16.3 ,16.2 ,16.5 ,4.21 ,22.7 ,0.12 ,0.11 ,10.58 ,-,-,495 ,0.5,15.25 ,1.84 ,,0.01 ,,2.70E-05,3.7E+01,1.34E-02,ND,2 ,0.00 ,0.00 ,-,
2019/2/6 5:00,-2279 ,-2086 ,1 ,23.3 ,,22.8 ,,,23.9 ,3.05 ,,20.3 ,28.9 ,11.9 ,21.5 ,21.5 ,21.5 ,23.9 ,21.2 ,-4.9 ,21.0 ,,19.7 ,20.7 ,,20.5 ,,,21.4 ,21.5 ,,16.4 ,16.2 ,16.5 ,4.16 ,22.6 ,0.11 ,0.10 ,10.58 ,-,-,495 ,0.5,14.93 ,1.84 ,,0.01 ,,9.48E-06,3.7E+01,1.34E-02,ND,2 ,0.00 ,0.00 ,-,
2019/2/6 11:00,-2280 ,-2086 ,1 ,23.3 ,,23.0 ,,,24.0 ,3.33 ,,20.3 ,28.9 ,12.0 ,21.5 ,21.5 ,21.5 ,23.9 ,21.2 ,-4.9 ,21.0 ,,19.6 ,20.6 ,,20.5 ,,,21.4 ,21.4 ,,16.4 ,16.2 ,16.4 ,4.12 ,22.3 ,0.11 ,0.10 ,10.58 ,-,-,495 ,0.5,14.59 ,1.84 ,,0.01 ,,1.51E-05,3.7E+01,5.38E-03,ND,2 ,0.00 ,0.00 ,-,
2019/2/6 17:00,-2279 ,-2086 ,2 ,23.3 ,,23.1 ,,,23.9 ,3.83 ,,20.4 ,28.9 ,12.0 ,21.5 ,21.5 ,21.6 ,24.0 ,21.3 ,-4.9 ,21.0 ,,19.7 ,20.7 ,,20.5 ,,,21.4 ,21.4 ,,16.4 ,16.2 ,16.5 ,4.08 ,22.0 ,0.10 ,0.09 ,10.58 ,-,-,495 ,0.5,15.27 ,1.84 ,,0.01 ,,1.03E-05,3.7E+01,2.69E-03,ND,2 ,0.00 ,0.00 ,-,
2019/2/6 23:00,-2279 ,-2086 ,2 ,23.3 ,,22.9 ,,,24.0 ,3.68 ,,20.4 ,28.8 ,12.0 ,21.5 ,21.5 ,21.6 ,24.0 ,21.3 ,-5.0 ,21.0 ,,19.7 ,20.7 ,,20.6 ,,,21.4 ,21.5 ,,16.4 ,16.2 ,16.4 ,4.05 ,21.7 ,0.10 ,0.09 ,10.58 ,-,-,495 ,0.5,15.73 ,1.84 ,,0.01 ,,9.79E-06,3.7E+01,5.38E-03,ND,2 ,0.00 ,0.00 ,-,
2019/2/7 5:00,-2279 ,-2086 ,2 ,23.3 ,,23.4 ,,,24.0 ,3.64 ,,20.4 ,28.9 ,11.9 ,21.5 ,21.5 ,21.6 ,24.0 ,21.3 ,-5.0 ,21.1 ,,19.7 ,20.7 ,,20.6 ,,,21.5 ,21.5 ,,16.3 ,16.2 ,16.4 ,4.01 ,21.6 ,0.09 ,0.09 ,10.58 ,-,-,495 ,0.5,14.98 ,1.84 ,,0.01 ,,9.79E-06,3.7E+01,1.34E-02,ND,2 ,0.00 ,0.00 ,-,
2019/2/7 11:00,-2279 ,-2086 ,2 ,23.3 ,,23.2 ,,,24.0 ,3.91 ,,20.4 ,29.0 ,11.9 ,21.5 ,21.5 ,21.6 ,24.0 ,21.3 ,-5.0 ,21.1 ,,19.7 ,20.7 ,,20.6 ,,,21.5 ,21.5 ,,16.3 ,16.1 ,16.4 ,3.98 ,21.4 ,0.09 ,0.09 ,10.58 ,-,-,495 ,0.5,14.66 ,1.84 ,,0.01 ,,5.91E-05,3.7E+01,5.38E-03,ND,2 ,0.00 ,0.00 ,-,
2019/2/7 17:00,-2279 ,-2086 ,3 ,23.4 ,,23.3 ,,,24.0 ,4.54 ,,20.4 ,28.9 ,12.0 ,21.5 ,21.5 ,21.6 ,24.1 ,21.3 ,-5.0 ,21.1 ,,19.7 ,20.7 ,,20.6 ,,,21.4 ,21.5 ,,16.4 ,16.2 ,16.4 ,3.97 ,21.3 ,0.10 ,0.09 ,10.58 ,-,-,495 ,0.5,15.73 ,1.83 ,,0.01 ,,1.02E-05,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/2/7 23:00,-2280 ,-2085 ,3 ,23.4 ,,23.3 ,,,24.0 ,4.17 ,,20.5 ,29.0 ,12.0 ,21.6 ,21.6 ,21.7 ,24.1 ,21.3 ,-5.0 ,21.1 ,,19.8 ,20.8 ,,20.6 ,,,21.5 ,21.5 ,,16.4 ,16.2 ,16.4 ,3.95 ,21.1 ,0.10 ,0.09 ,10.58 ,-,-,495 ,0.5,16.12 ,1.84 ,,0.01 ,,8.72E-05,3.7E+01,1.34E-02,ND,2 ,0.00 ,0.00 ,-,
2019/2/8 5:00,-2280 ,-2086 ,2 ,23.4 ,,23.5 ,,,24.0 ,3.51 ,,20.4 ,29.0 ,11.9 ,21.6 ,21.6 ,21.7 ,24.1 ,21.3 ,-5.1 ,21.1 ,,19.8 ,20.8 ,,20.7 ,,,21.5 ,21.5 ,,16.3 ,16.2 ,16.4 ,3.91 ,21.6 ,0.08 ,0.09 ,10.58 ,-,-,495 ,0.5,15.96 ,1.84 ,,0.01 ,,9.85E-06,3.7E+01,5.38E-03,ND,2 ,0.00 ,0.00 ,-,
2019/2/8 11:00,-2280 ,-2086 ,2 ,23.4 ,,23.5 ,,,24.0 ,3.14 ,,20.4 ,29.0 ,11.9 ,21.5 ,21.6 ,21.7 ,24.1 ,21.4 ,-5.1 ,21.1 ,,19.8 ,20.8 ,,20.7 ,,,21.5 ,21.6 ,,16.3 ,16.2 ,16.4 ,3.85 ,21.2 ,0.06 ,0.06 ,10.58 ,-,-,495 ,0.5,15.23 ,1.84 ,,0.01 ,,2.27E-04,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/2/8 17:00,-2281 ,-2086 ,2 ,23.4 ,,23.4 ,,,24.0 ,2.90 ,,20.4 ,29.0 ,11.9 ,21.5 ,21.5 ,21.6 ,24.1 ,21.3 ,-5.0 ,21.1 ,,19.8 ,20.8 ,,20.7 ,,,21.6 ,21.5 ,,16.3 ,16.1 ,16.4 ,3.81 ,20.9 ,0.07 ,0.07 ,10.58 ,-,-,495 ,0.5,15.45 ,1.83 ,,0.01 ,,1.03E-05,3.7E+01,5.38E-03,ND,2 ,0.00 ,0.00 ,-,
2019/2/8 23:00,-2281 ,-2086 ,1 ,23.5 ,,23.4 ,,,24.0 ,2.65 ,,20.5 ,29.0 ,11.9 ,21.5 ,21.5 ,21.6 ,24.1 ,21.4 ,-5.0 ,21.1 ,,19.8 ,20.8 ,,20.7 ,,,21.5 ,21.5 ,,16.3 ,16.1 ,16.4 ,3.77 ,20.0 ,0.06 ,0.05 ,10.58 ,-,-,495 ,0.5,15.67 ,1.84 ,,0.01 ,,1.03E-05,3.7E+01,2.15E-02,ND,2 ,0.00 ,0.00 ,-,
2019/2/9 5:00,-2281 ,-2087 ,1 ,23.5 ,,23.5 ,,,24.0 ,2.50 ,,20.5 ,29.0 ,11.9 ,21.6 ,21.6 ,21.7 ,24.1 ,21.4 ,-5.0 ,21.1 ,,19.8 ,20.8 ,,20.7 ,,,21.5 ,21.5 ,,16.3 ,16.1 ,16.4 ,3.72 ,19.8 ,0.06 ,0.05 ,10.58 ,-,-,495 ,0.5,15.80 ,1.84 ,,0.01 ,,1.01E-05,3.7E+01,5.38E-03,ND,2 ,0.00 ,0.00 ,-,
2019/2/9 11:00,-2282 ,-2087 ,1 ,23.5 ,,23.3 ,,,24.0 ,2.54 ,,20.5 ,29.0 ,11.9 ,21.6 ,21.6 ,21.7 ,24.1 ,21.4 ,-5.0 ,21.1 ,,19.8 ,20.8 ,,20.7 ,,,21.5 ,21.5 ,,16.2 ,16.1 ,16.4 ,3.68 ,19.2 ,0.06 ,0.05 ,10.58 ,-,-,495 ,0.5,15.93 ,1.84 ,,0.01 ,,1.57E-04,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/2/9 17:00,-2282 ,-2086 ,1 ,23.4 ,,23.4 ,,,24.0 ,2.93 ,,20.5 ,29.0 ,11.9 ,21.6 ,21.6 ,21.7 ,24.1 ,21.4 ,-5.0 ,21.1 ,,19.7 ,20.9 ,,20.7 ,,,21.5 ,21.5 ,,16.2 ,16.1 ,16.4 ,3.65 ,19.0 ,0.06 ,0.05 ,10.58 ,-,-,495 ,0.5,15.83 ,1.84 ,,0.01 ,,9.90E-06,3.7E+01,1.34E-02,ND,2 ,0.00 ,0.00 ,-,
2019/2/9 23:00,-2283 ,-2087 ,1 ,23.4 ,,23.3 ,,,24.1 ,2.73 ,,20.5 ,29.0 ,11.9 ,21.6 ,21.6 ,21.7 ,24.1 ,21.4 ,-4.9 ,21.1 ,,19.8 ,20.9 ,,20.7 ,,,21.5 ,21.5 ,,16.2 ,16.1 ,16.4 ,3.61 ,18.6 ,0.06 ,0.05 ,10.58 ,-,-,495 ,0.5,15.59 ,1.84 ,,0.01 ,,2.36E-04,3.7E+01,5.38E-03,ND,2 ,0.00 ,0.00 ,-,
2019/2/10 5:00,-2282 ,-2087 ,1 ,23.4 ,,23.4 ,,,24.1 ,2.41 ,,20.6 ,29.0 ,11.9 ,21.6 ,21.6 ,21.7 ,24.1 ,21.4 ,-4.9 ,21.1 ,,19.8 ,20.8 ,,20.7 ,,,21.5 ,21.5 ,,16.2 ,16.1 ,16.4 ,3.58 ,18.2 ,0.05 ,0.05 ,10.58 ,-,-,495 ,0.5,15.72 ,1.84 ,,0.01 ,,9.85E-06,3.7E+01,2.69E-03,ND,2 ,0.00 ,0.00 ,-,
2019/2/10 11:00,-2282 ,-2088 ,1 ,23.3 ,,23.5 ,,,24.0 ,1.91 ,,20.6 ,29.0 ,11.8 ,21.6 ,21.7 ,21.7 ,24.1 ,21.4 ,-4.9 ,21.2 ,,19.8 ,20.9 ,,20.7 ,,,21.6 ,21.6 ,,16.1 ,16.1 ,16.4 ,3.54 ,17.9 ,0.06 ,0.06 ,10.58 ,-,-,495 ,0.5,14.88 ,1.84 ,,0.01 ,,9.85E-06,3.7E+01,1.07E-02,ND,2 ,0.00 ,0.00 ,-,
2019/2/10 17:00,-2282 ,-2087 ,1 ,23.3 ,,23.5 ,,,24.0 ,1.85 ,,20.6 ,29.0 ,11.8 ,21.5 ,21.6 ,21.7 ,24.1 ,21.4 ,-4.9 ,21.1 ,,19.8 ,20.8 ,,20.7 ,,,21.5 ,21.5 ,,16.1 ,16.1 ,16.4 ,3.51 ,17.8 ,0.06 ,0.06 ,10.58 ,-,-,495 ,0.5,14.63 ,1.84 ,,0.01 ,,1.02E-05,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/2/10 23:00,-2282 ,-2086 ,1 ,23.3 ,,23.3 ,,,24.0 ,1.71 ,,20.5 ,29.0 ,11.8 ,21.5 ,21.6 ,21.7 ,24.1 ,21.4 ,-4.9 ,21.1 ,,19.8 ,20.9 ,,20.7 ,,,21.5 ,21.5 ,,16.1 ,16.1 ,16.4 ,3.48 ,17.4 ,0.06 ,0.06 ,10.58 ,-,-,495 ,0.5,15.31 ,1.84 ,,0.01 ,,1.02E-05,3.7E+01,1.34E-02,ND,2 ,0.00 ,0.00 ,-,
2019/2/11 5:00,-2281 ,-2087 ,1 ,23.3 ,,23.5 ,,,23.9 ,1.82 ,,20.5 ,29.0 ,11.8 ,21.6 ,21.7 ,21.7 ,24.1 ,21.3 ,-4.9 ,21.1 ,,19.8 ,20.8 ,,20.7 ,,,21.5 ,21.5 ,,16.1 ,16.1 ,16.3 ,3.46 ,17.2 ,0.06 ,0.06 ,10.58 ,-,-,495 ,0.5,15.51 ,1.84 ,,0.01 ,,1.06E-05,3.7E+01,2.69E-03,ND,2 ,0.00 ,0.00 ,-,
