,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Dust concentrations in the exhaust gas from the reactor building,Water levels inside PCV were newly added., The oxygen concentration of nitrogen gas separation apparatus (A),The oxygen concentration of nitrogen gas separation apparatus (B),The oxygen concentration of nitrogen gas separation apparatus c,note
2019/3/25 17:00,-2287 ,-2086 ,0 ,22.4 ,,23.5 ,,,22.0 ,1.28 ,,19.8 ,28.2 ,11.7 ,20.9 ,21.0 ,20.9 ,23.7 ,20.8 ,-9.2 ,20.3 ,,18.8 ,19.9 ,,19.7 ,,,20.7 ,20.7 ,,15.7 ,15.4 ,15.7 ,4.27 ,18.1 ,0.09 ,0.07 ,10.42 ,-,-,498 ,0.5,13.95 ,1.82 ,,0.01 ,,1.03E-05,3.7E+01,1.34E-02,ND,2 ,-,0.00 ,0.00 ,
2019/3/25 23:00,-2287 ,-2085 ,0 ,22.4 ,,23.5 ,,,22.1 ,1.22 ,,19.8 ,28.2 ,11.8 ,20.9 ,21.1 ,20.9 ,23.7 ,20.8 ,-8.9 ,20.3 ,,18.8 ,19.9 ,,19.8 ,,,20.7 ,20.7 ,,15.7 ,15.4 ,15.7 ,4.26 ,18.2 ,0.08 ,0.07 ,10.42 ,-,-,498 ,0.5,13.20 ,1.82 ,,0.01 ,,1.03E-05,3.7E+01,8.07E-03,ND,2 ,-,0.00 ,0.00 ,
2019/3/26 5:00,-2287 ,-2085 ,0 ,22.4 ,,23.5 ,,,22.2 ,1.33 ,,19.8 ,28.1 ,11.8 ,20.9 ,21.1 ,21.0 ,23.8 ,20.9 ,-9.2 ,20.3 ,,18.8 ,20.0 ,,19.8 ,,,20.7 ,20.7 ,,15.7 ,15.4 ,15.7 ,4.25 ,18.1 ,0.08 ,0.07 ,10.42 ,-,-,498 ,0.5,14.66 ,1.82 ,,0.01 ,,1.03E-05,3.7E+01,1.34E-02,ND,2 ,-,0.00 ,0.00 ,
2019/3/26 11:00,-2287 ,-2085 ,0 ,22.4 ,,23.6 ,,,22.3 ,1.72 ,,19.8 ,28.2 ,11.8 ,20.9 ,21.1 ,20.9 ,23.8 ,20.8 ,-9.1 ,20.3 ,,18.8 ,20.0 ,,19.8 ,,,20.7 ,20.7 ,,15.7 ,15.4 ,15.7 ,4.24 ,18.4 ,0.08 ,0.06 ,10.42 ,-,-,498 ,0.5,15.95 ,1.82 ,,0.01 ,,1.03E-05,3.7E+01,5.38E-03,ND,2 ,-,0.00 ,0.00 ,
2019/3/26 17:00,-2288 ,-2086 ,0 ,22.5 ,,23.5 ,,,22.3 ,2.15 ,,19.8 ,28.2 ,11.9 ,20.9 ,21.1 ,21.0 ,23.8 ,20.9 ,-9.1 ,20.4 ,,18.8 ,20.0 ,,19.8 ,,,20.7 ,20.7 ,,15.7 ,15.4 ,15.7 ,4.24 ,18.5 ,0.07 ,0.06 ,10.42 ,-,-,498 ,0.5,14.62 ,1.81 ,,0.01 ,,1.03E-05,3.7E+01,1.07E-02,ND,2 ,-,0.00 ,0.00 ,
2019/3/26 23:00,-2288 ,-2085 ,0 ,22.5 ,,23.5 ,,,22.3 ,1.72 ,,19.8 ,28.2 ,11.9 ,20.9 ,21.1 ,21.0 ,23.8 ,20.9 ,-9.1 ,20.4 ,,18.8 ,20.1 ,,19.8 ,,,20.7 ,20.8 ,,15.7 ,15.4 ,15.7 ,4.24 ,18.7 ,0.08 ,0.07 ,10.42 ,-,-,498 ,0.5,14.06 ,1.82 ,,0.01 ,,1.09E-05,3.7E+01,5.38E-03,ND,2 ,-,0.00 ,0.00 ,
2019/3/27 5:00,-2288 ,-2086 ,0 ,22.5 ,,23.3 ,,,22.3 ,1.34 ,,19.8 ,28.2 ,11.8 ,20.9 ,21.1 ,21.0 ,23.8 ,20.9 ,-9.1 ,20.3 ,,18.8 ,20.0 ,,19.8 ,,,20.7 ,20.8 ,,15.7 ,15.4 ,15.7 ,4.21 ,18.9 ,0.08 ,0.07 ,10.42 ,-,-,498 ,0.5,14.97 ,1.82 ,,0.01 ,,1.09E-05,3.7E+01,8.07E-03,ND,2 ,-,0.00 ,0.00 ,
2019/3/27 11:00,-2289 ,-2086 ,0 ,22.5 ,,23.2 ,,,22.3 ,1.41 ,,19.9 ,28.2 ,11.8 ,20.9 ,21.1 ,21.0 ,23.8 ,20.9 ,-9.1 ,20.3 ,,18.8 ,20.0 ,,19.8 ,,,20.8 ,20.8 ,,15.7 ,15.4 ,15.7 ,4.19 ,18.7 ,0.08 ,0.07 ,10.42 ,-,-,498 ,0.5,14.41 ,1.82 ,,0.01 ,,1.06E-05,3.7E+01,5.38E-03,ND,2 ,-,0.00 ,0.00 ,
2019/3/27 17:00,-2289 ,-2085 ,0 ,22.5 ,,23.3 ,,,22.3 ,1.84 ,,19.8 ,28.2 ,11.9 ,21.0 ,21.1 ,21.0 ,23.8 ,20.9 ,-9.2 ,20.4 ,,18.8 ,20.0 ,,19.8 ,,,20.8 ,20.9 ,,15.7 ,15.4 ,15.7 ,4.19 ,18.7 ,0.08 ,0.07 ,10.42 ,-,-,498 ,0.5,14.13 ,1.82 ,,0.01 ,,1.06E-05,3.7E+01,8.07E-03,ND,2 ,-,0.00 ,0.00 ,
2019/3/27 23:00,-2291 ,-2084 ,1 ,22.7 ,,23.2 ,,,22.3 ,2.27 ,,19.9 ,28.2 ,11.9 ,21.0 ,21.1 ,21.0 ,23.9 ,20.9 ,-9.2 ,20.4 ,,18.9 ,20.0 ,,19.9 ,,,20.8 ,20.9 ,,15.7 ,15.4 ,15.7 ,4.18 ,18.7 ,0.07 ,0.06 ,10.42 ,-,-,498 ,0.5,14.74 ,1.82 ,,0.01 ,,1.07E-05,3.7E+01,ND,ND,2 ,-,0.00 ,0.00 ,
2019/3/28 5:00,-2291 ,-2084 ,1 ,22.6 ,,23.5 ,,,22.4 ,1.95 ,,19.9 ,28.3 ,11.9 ,21.0 ,21.1 ,21.1 ,23.9 ,21.0 ,-9.3 ,20.5 ,,18.9 ,20.1 ,,19.9 ,,,20.8 ,20.9 ,,15.7 ,15.4 ,15.7 ,4.17 ,19.1 ,0.07 ,0.06 ,10.42 ,-,-,498 ,0.5,16.43 ,1.82 ,,0.01 ,,1.07E-05,3.7E+01,8.07E-03,ND,2 ,-,0.00 ,0.00 ,
2019/3/28 11:00,-2291 ,-2084 ,1 ,22.6 ,,23.6 ,,,22.4 ,1.69 ,,19.9 ,28.3 ,11.9 ,21.1 ,21.2 ,21.1 ,23.9 ,20.9 ,-9.4 ,20.4 ,,18.9 ,20.0 ,,19.9 ,,,20.8 ,21.0 ,,15.7 ,15.4 ,15.7 ,4.15 ,19.1 ,0.08 ,0.06 ,10.42 ,-,-,498 ,0.5,15.31 ,1.82 ,,0.01 ,,1.04E-05,3.8E+01,8.07E-03,ND,2 ,-,0.00 ,0.00 ,
2019/3/28 17:00,-2291 ,-2085 ,1 ,22.6 ,,23.3 ,,,22.5 ,1.38 ,,19.9 ,28.3 ,11.9 ,21.1 ,21.2 ,21.1 ,24.0 ,21.0 ,-9.3 ,20.5 ,,19.0 ,20.1 ,,19.9 ,,,20.8 ,20.9 ,,15.7 ,15.4 ,15.7 ,4.14 ,18.9 ,0.08 ,0.07 ,10.42 ,-,-,498 ,0.5,13.55 ,1.82 ,,0.01 ,,1.04E-05,3.7E+01,1.34E-02,ND,2 ,-,0.00 ,0.00 ,
2019/3/28 23:00,-2291 ,-2085 ,1 ,22.6 ,,23.4 ,,,22.5 ,0.85 ,,19.9 ,28.3 ,11.9 ,21.1 ,21.2 ,21.1 ,24.0 ,21.0 ,-9.3 ,20.5 ,,19.0 ,20.1 ,,19.9 ,,,20.9 ,20.9 ,,15.7 ,15.4 ,15.7 ,4.11 ,19.1 ,0.08 ,0.07 ,10.42 ,-,-,498 ,0.5,14.17 ,1.82 ,,0.01 ,,1.00E-05,3.7E+01,5.38E-03,ND,2 ,-,0.00 ,0.00 ,
2019/3/29 5:00,-2291 ,-2086 ,1 ,22.6 ,,23.5 ,,,22.6 ,0.74 ,,20.0 ,28.3 ,11.9 ,21.1 ,21.3 ,21.1 ,24.0 ,21.0 ,-9.4 ,20.5 ,,19.0 ,20.1 ,,20.0 ,,,20.8 ,20.9 ,,15.7 ,15.4 ,15.7 ,4.07 ,19.0 ,0.08 ,0.07 ,10.42 ,-,-,498 ,0.5,15.86 ,1.82 ,,0.01 ,,1.00E-05,3.7E+01,5.38E-03,ND,2 ,-,0.00 ,0.00 ,
2019/3/29 11:00,-2291 ,-2086 ,1 ,22.7 ,,23.8 ,,,22.6 ,0.65 ,,20.0 ,28.3 ,11.8 ,21.1 ,21.2 ,21.1 ,24.0 ,21.1 ,-9.0 ,20.5 ,,19.0 ,20.1 ,,19.9 ,,,20.9 ,20.9 ,,15.6 ,15.4 ,15.7 ,4.04 ,18.5 ,0.08 ,0.07 ,10.42 ,-,-,498 ,0.5,14.20 ,1.82 ,,0.01 ,,1.00E-05,3.7E+01,1.07E-02,ND,2 ,-,0.00 ,0.00 ,
2019/3/29 17:00,-2291 ,-2086 ,0 ,22.6 ,,23.8 ,,,22.4 ,0.73 ,,20.1 ,28.5 ,11.9 ,21.2 ,21.2 ,21.1 ,24.0 ,21.0 ,-9.3 ,20.5 ,,19.0 ,20.1 ,,20.0 ,,,20.9 ,21.0 ,,15.7 ,15.4 ,15.7 ,4.02 ,18.2 ,0.08 ,0.06 ,10.42 ,-,-,498 ,0.5,15.15 ,1.81 ,,0.01 ,,1.00E-05,3.7E+01,1.88E-02,ND,2 ,-,0.00 ,0.00 ,
2019/3/29 23:00,-2289 ,-2086 ,0 ,22.5 ,,23.5 ,,,22.2 ,0.62 ,,20.1 ,28.7 ,11.9 ,21.2 ,21.2 ,21.1 ,23.9 ,21.0 ,-7.9 ,20.5 ,,19.0 ,20.1 ,,20.0 ,,,20.8 ,20.9 ,,15.7 ,15.4 ,15.7 ,4.00 ,18.2 ,0.07 ,0.07 ,10.42 ,-,-,498 ,0.5,13.45 ,1.82 ,,0.01 ,,1.06E-05,3.7E+01,ND,ND,2 ,-,0.00 ,0.00 ,
2019/3/30 5:00,-2289 ,-2086 ,0 ,22.5 ,,23.6 ,,,22.0 ,0.58 ,,20.2 ,28.7 ,11.9 ,21.2 ,21.1 ,21.1 ,23.9 ,21.0 ,-8.1 ,20.5 ,,19.0 ,20.1 ,,20.0 ,,,20.8 ,20.9 ,,15.7 ,15.4 ,15.7 ,3.97 ,18.0 ,0.07 ,0.06 ,10.42 ,-,-,498 ,0.5,15.39 ,1.82 ,,0.01 ,,1.06E-05,3.7E+01,2.69E-03,ND,2 ,-,0.00 ,0.00 ,
2019/3/30 11:00,-2289 ,-2086 ,-1 ,22.4 ,,23.5 ,,,21.8 ,0.73 ,,20.2 ,28.7 ,11.9 ,21.3 ,21.1 ,21.1 ,23.9 ,21.0 ,-8.2 ,20.5 ,,19.0 ,20.1 ,,19.9 ,,,20.8 ,20.9 ,,15.7 ,15.4 ,15.7 ,3.95 ,17.8 ,0.07 ,0.06 ,10.42 ,-,-,498 ,0.5,14.80 ,1.82 ,,0.01 ,,1.03E-05,3.7E+01,2.69E-03,ND,2 ,-,0.00 ,0.00 ,
2019/3/30 17:00,-2289 ,-2086 ,-1 ,22.3 ,,23.4 ,,,21.7 ,1.35 ,,20.2 ,28.8 ,11.8 ,21.2 ,21.1 ,21.0 ,23.9 ,21.0 ,-8.3 ,20.5 ,,19.0 ,20.1 ,,19.9 ,,,20.7 ,20.9 ,,15.7 ,15.4 ,15.7 ,3.92 ,17.8 ,0.06 ,0.05 ,10.42 ,-,-,498 ,0.5,16.92 ,1.82 ,,0.01 ,,1.03E-05,3.7E+01,ND,ND,2 ,-,0.00 ,0.00 ,
2019/3/30 23:00,-2290 ,-2086 ,-1 ,22.3 ,,23.5 ,,,21.5 ,1.36 ,,20.1 ,28.8 ,11.8 ,21.2 ,21.1 ,21.0 ,23.8 ,20.9 ,-8.3 ,20.5 ,,18.9 ,20.1 ,,19.9 ,,,20.8 ,20.8 ,,15.6 ,15.4 ,15.7 ,3.90 ,17.4 ,0.06 ,0.05 ,10.42 ,-,-,498 ,0.5,13.97 ,1.82 ,,0.01 ,,1.12E-05,3.7E+01,5.38E-03,ND,2 ,-,0.00 ,0.00 ,
2019/3/31 5:00,-2291 ,-2086 ,-1 ,22.2 ,,23.7 ,,,21.2 ,1.61 ,,20.2 ,28.8 ,11.8 ,21.2 ,21.0 ,21.0 ,23.8 ,20.9 ,-8.3 ,20.4 ,,18.9 ,20.1 ,,19.9 ,,,20.7 ,20.8 ,,15.6 ,15.4 ,15.7 ,3.88 ,17.1 ,0.05 ,0.04 ,10.42 ,-,-,498 ,0.5,14.86 ,1.82 ,,0.01 ,,1.12E-05,3.7E+01,ND,ND,2 ,-,0.00 ,0.00 ,
2019/3/31 11:00,-2292 ,-2086 ,0 ,22.2 ,,23.5 ,,,21.0 ,1.57 ,,20.1 ,28.8 ,11.8 ,21.1 ,21.0 ,21.0 ,23.8 ,20.9 ,-8.4 ,20.4 ,,18.9 ,20.0 ,,19.8 ,,,20.7 ,20.8 ,,15.6 ,15.4 ,15.7 ,3.86 ,16.9 ,0.06 ,0.06 ,10.42 ,-,-,498 ,0.5,14.92 ,1.82 ,,0.01 ,,1.04E-05,3.7E+01,8.07E-03,ND,2 ,-,0.00 ,0.00 ,
2019/3/31 17:00,-2291 ,-2086 ,0 ,22.2 ,,23.8 ,,,20.9 ,1.56 ,,20.1 ,28.8 ,11.8 ,21.1 ,21.0 ,20.9 ,23.8 ,20.9 ,-8.4 ,20.4 ,,18.8 ,20.0 ,,19.8 ,,,20.7 ,20.8 ,,15.6 ,15.4 ,15.7 ,3.85 ,16.7 ,0.07 ,0.07 ,10.42 ,-,-,498 ,0.5,15.46 ,1.82 ,,0.01 ,,1.04E-05,3.7E+01,1.07E-02,ND,2 ,-,0.00 ,0.00 ,
2019/3/31 23:00,-2290 ,-2086 ,0 ,22.1 ,,23.9 ,,,20.9 ,1.19 ,,20.1 ,28.8 ,11.8 ,21.1 ,21.0 ,20.9 ,23.8 ,20.8 ,-8.5 ,20.3 ,,18.8 ,20.0 ,,19.8 ,,,20.7 ,20.8 ,,15.6 ,15.4 ,15.7 ,3.84 ,16.8 ,0.08 ,0.07 ,10.42 ,-,-,498 ,0.5,13.50 ,1.82 ,,0.01 ,,1.06E-05,3.7E+01,2.69E-03,ND,2 ,-,0.00 ,0.00 ,
2019/4/1 5:00,-2290 ,-2086 ,0 ,22.1 ,,24.0 ,,,20.8 ,1.07 ,,20.1 ,28.8 ,11.8 ,21.1 ,20.9 ,20.9 ,23.7 ,20.8 ,-8.3 ,20.3 ,,18.8 ,20.0 ,,19.8 ,,,20.7 ,20.8 ,,15.6 ,15.4 ,15.7 ,3.83 ,16.8 ,0.07 ,0.07 ,10.42 ,-,-,498 ,0.5,14.26 ,1.82 ,,0.01 ,,1.06E-05,3.7E+01,5.38E-03,ND,2 ,-,0.00 ,0.00 ,
2019/4/1 11:00,-2289 ,-2086 ,0 ,22.0 ,,24.0 ,,,20.7 ,1.04 ,,20.1 ,28.9 ,11.8 ,21.1 ,20.9 ,20.9 ,23.7 ,20.8 ,-8.2 ,20.3 ,,18.8 ,19.9 ,,19.8 ,,,20.6 ,20.8 ,,15.6 ,15.4 ,15.7 ,3.81 ,16.6 ,0.08 ,0.07 ,10.42 ,-,-,498 ,0.5,13.16 ,1.82 ,,0.01 ,,1.01E-05,3.7E+01,1.88E-02,ND,2 ,-,0.00 ,0.00 ,
2019/4/1 17:00,-2288 ,-2086 ,0 ,22.0 ,,24.3 ,,,20.7 ,1.13 ,,20.1 ,28.9 ,11.8 ,21.0 ,20.9 ,20.9 ,23.7 ,20.8 ,-8.1 ,20.3 ,,18.8 ,19.9 ,,19.8 ,,,20.6 ,20.7 ,,15.6 ,15.4 ,15.7 ,3.80 ,16.7 ,0.08 ,0.07 ,10.42 ,-,-,498 ,0.5,13.89 ,1.82 ,,0.01 ,,1.01E-05,3.7E+01,5.38E-03,ND,2 ,-,0.00 ,0.00 ,
2019/4/1 23:00,-2287 ,-2087 ,0 ,22.0 ,,24.5 ,,,20.6 ,1.14 ,,20.1 ,28.8 ,11.8 ,21.0 ,20.8 ,20.8 ,23.6 ,20.7 ,-8.0 ,20.3 ,,18.8 ,19.9 ,,19.7 ,,,20.6 ,20.7 ,,15.7 ,15.4 ,15.7 ,3.79 ,16.6 ,0.09 ,0.08 ,10.42 ,-,-,498 ,0.5,11.82 ,1.82 ,,0.01 ,,1.01E-05,3.7E+01,1.34E-02,ND,2 ,-,0.00 ,0.00 ,
2019/4/2 5:00,-2286 ,-2087 ,0 ,22.0 ,,24.3 ,,,20.6 ,1.21 ,,20.1 ,28.8 ,11.8 ,21.0 ,20.8 ,20.8 ,23.6 ,20.7 ,-7.9 ,20.3 ,,18.8 ,19.9 ,,19.7 ,,,20.6 ,20.7 ,,15.6 ,15.4 ,15.7 ,3.77 ,16.8 ,0.08 ,0.07 ,10.42 ,-,-,498 ,0.5,11.86 ,1.82 ,,0.01 ,,1.01E-05,3.7E+01,1.61E-02,ND,2 ,-,0.00 ,0.00 ,
2019/4/2 11:00,-2285 ,-2087 ,0 ,21.9 ,,24.4 ,,,20.5 ,1.44 ,,20.1 ,28.8 ,11.7 ,21.0 ,20.8 ,20.8 ,23.6 ,20.7 ,-7.8 ,20.2 ,,18.7 ,19.9 ,,19.7 ,,,20.5 ,20.7 ,,15.5 ,15.4 ,15.7 ,3.75 ,16.4 ,0.08 ,0.07 ,10.42 ,-,-,498 ,0.5,12.16 ,1.82 ,,0.01 ,,9.96E-06,3.7E+01,ND,ND,2 ,-,0.00 ,0.00 ,
2019/4/2 17:00,-2282 ,-2086 ,0 ,22.0 ,,25.0 ,,,20.9 ,1.51 ,,20.1 ,28.9 ,11.7 ,21.0 ,20.9 ,20.9 ,23.7 ,20.8 ,-7.6 ,20.4 ,,18.9 ,20.0 ,,19.9 ,,,20.7 ,20.9 ,,15.4 ,15.3 ,15.7 ,3.74 ,16.6 ,0.08 ,0.07 ,10.42 ,-,-,498 ,0.5,12.54 ,1.82 ,,0.01 ,,9.96E-06,3.7E+01,2.69E-03,ND,2 ,-,0.00 ,0.00 ,
2019/4/2 23:00,-2283 ,-2087 ,0 ,22.1 ,,24.9 ,,,21.2 ,1.38 ,,20.2 ,28.8 ,11.7 ,21.1 ,20.9 ,21.0 ,23.7 ,20.9 ,-7.2 ,20.5 ,,19.1 ,20.1 ,,20.0 ,,,20.7 ,20.9 ,,15.4 ,15.3 ,15.6 ,3.72 ,16.4 ,0.07 ,0.06 ,10.42 ,-,-,498 ,0.5,14.22 ,1.82 ,,0.01 ,,1.01E-05,3.7E+01,8.07E-03,ND,2 ,-,0.00 ,0.00 ,
2019/4/3 5:00,-2282 ,-2088 ,0 ,22.2 ,,25.1 ,,,21.5 ,1.34 ,,20.2 ,28.9 ,11.7 ,21.1 ,20.9 ,21.1 ,23.4 ,20.9 ,-4.3 ,20.6 ,,19.3 ,20.2 ,,20.0 ,,,20.8 ,21.0 ,,15.4 ,15.3 ,15.6 ,3.70 ,16.3 ,0.06 ,0.05 ,10.42 ,-,-,498 ,0.5,14.97 ,1.82 ,,0.01 ,,1.01E-05,3.7E+01,1.61E-02,ND,2 ,-,0.00 ,0.00 ,
2019/4/3 11:00,-2281 ,-2087 ,0 ,22.3 ,,25.2 ,,,21.9 ,1.43 ,,20.3 ,28.9 ,11.6 ,21.2 ,21.0 ,21.1 ,23.4 ,21.0 ,-3.3 ,20.7 ,,19.4 ,20.3 ,,20.2 ,,,20.9 ,21.1 ,,15.3 ,15.2 ,15.5 ,3.68 ,15.9 ,0.07 ,0.06 ,10.42 ,-,-,498 ,0.5,12.56 ,1.82 ,,0.01 ,,1.00E-05,3.7E+01,8.07E-03,ND,2 ,-,0.00 ,0.00 ,
2019/4/3 17:00,-2282 ,-2088 ,0 ,22.4 ,,25.2 ,,,22.3 ,1.54 ,,20.4 ,29.0 ,11.6 ,21.3 ,21.1 ,21.3 ,22.4 ,21.1 ,5.4 ,20.8 ,,19.9 ,20.4 ,,20.3 ,,,21.0 ,21.2 ,,15.2 ,15.2 ,15.5 ,3.68 ,15.8 ,0.08 ,0.07 ,10.42 ,-,-,498 ,0.5,13.62 ,1.82 ,,0.01 ,,1.00E-05,3.7E+01,5.38E-03,ND,2 ,-,0.00 ,0.00 ,
2019/4/3 23:00,-2281 ,-2088 ,0 ,22.5 ,,25.2 ,,,22.5 ,1.44 ,,20.4 ,29.0 ,11.6 ,21.3 ,21.1 ,21.3 ,22.5 ,21.2 ,5.6 ,20.8 ,,20.0 ,20.4 ,,20.4 ,,,21.1 ,21.3 ,,15.3 ,15.2 ,15.4 ,3.67 ,15.8 ,0.07 ,0.06 ,10.42 ,-,-,498 ,0.5,13.26 ,1.82 ,,0.01 ,,1.06E-05,3.7E+01,2.69E-03,ND,2 ,-,0.00 ,0.00 ,
2019/4/4 5:00,-2282 ,-2087 ,0 ,22.6 ,,24.9 ,,,22.9 ,1.68 ,,20.5 ,29.1 ,11.6 ,21.4 ,21.2 ,21.5 ,22.5 ,21.3 ,5.9 ,20.9 ,,20.1 ,20.6 ,,20.4 ,,,21.1 ,21.4 ,,15.3 ,15.2 ,15.4 ,3.65 ,16.0 ,0.07 ,0.06 ,10.42 ,-,-,498 ,0.5,13.80 ,1.82 ,,0.01 ,,1.06E-05,3.7E+01,1.34E-02,ND,2 ,-,0.00 ,0.00 ,
2019/4/4 11:00,-2281 ,-2087 ,0 ,22.7 ,,24.9 ,,,23.1 ,1.94 ,,20.6 ,29.1 ,11.6 ,21.4 ,21.3 ,21.5 ,22.6 ,21.3 ,6.0 ,21.0 ,,20.2 ,20.7 ,,20.6 ,,,21.2 ,21.5 ,,15.3 ,15.1 ,15.4 ,3.64 ,15.9 ,0.08 ,0.07 ,10.42 ,-,-,498 ,0.5,12.70 ,1.82 ,,0.01 ,,1.18E-05,3.7E+01,1.07E-02,ND,2 ,-,0.00 ,0.00 ,
2019/4/4 17:00,-2281 ,-2086 ,0 ,22.8 ,,24.6 ,,,23.3 ,2.18 ,,20.7 ,29.1 ,11.7 ,21.5 ,21.3 ,21.6 ,22.7 ,21.4 ,6.2 ,21.1 ,,20.3 ,20.8 ,,20.7 ,,,21.3 ,21.6 ,,15.3 ,15.1 ,15.4 ,3.65 ,16.1 ,0.09 ,0.07 ,10.42 ,-,-,498 ,0.5,13.63 ,1.82 ,,0.01 ,,9.98E-06,3.7E+01,8.07E-03,ND,2 ,-,0.00 ,0.00 ,
2019/4/4 23:00,-2280 ,-2087 ,0 ,22.9 ,,24.6 ,,,23.6 ,2.39 ,,20.7 ,29.2 ,11.7 ,21.6 ,21.4 ,21.7 ,22.7 ,21.5 ,6.3 ,21.1 ,,20.4 ,20.8 ,,20.7 ,,,21.4 ,21.7 ,,15.3 ,15.1 ,15.3 ,3.65 ,16.6 ,0.09 ,0.07 ,10.42 ,-,-,498 ,0.5,14.02 ,1.82 ,,0.01 ,,1.01E-05,3.7E+01,1.07E-02,ND,2 ,-,0.00 ,0.00 ,
2019/4/5 5:00,-2280 ,-2086 ,0 ,22.9 ,,24.5 ,,,23.9 ,2.57 ,,20.8 ,29.2 ,11.7 ,21.7 ,21.5 ,21.8 ,22.8 ,21.6 ,6.5 ,21.3 ,,20.5 ,20.9 ,,20.8 ,,,21.5 ,21.7 ,,15.3 ,15.0 ,15.3 ,3.65 ,16.7 ,0.08 ,0.07 ,10.42 ,-,-,498 ,0.5,13.49 ,1.82 ,,0.01 ,,1.01E-05,3.7E+01,1.34E-02,ND,2 ,-,0.00 ,0.00 ,
2019/4/5 11:00,-2280 ,-2087 ,0 ,23.1 ,,24.6 ,,,24.1 ,3.02 ,,20.9 ,29.3 ,11.7 ,21.7 ,21.5 ,21.9 ,22.8 ,21.7 ,6.7 ,21.3 ,,20.5 ,21.0 ,,20.9 ,,,21.6 ,21.8 ,,15.4 ,15.0 ,15.3 ,3.65 ,16.9 ,0.08 ,0.07 ,10.42 ,-,-,498 ,0.5,13.86 ,1.82 ,,0.01 ,,9.96E-06,3.7E+01,8.07E-03,ND,2 ,0.34 ,0.00 ,0.00 ,
2019/4/5 17:00,-2281 ,-2087 ,1 ,23.2 ,,24.6 ,,,24.3 ,3.63 ,,20.9 ,29.3 ,11.8 ,21.8 ,21.5 ,21.9 ,22.9 ,21.7 ,7.0 ,21.4 ,,20.6 ,21.1 ,,21.0 ,,,21.6 ,21.9 ,,15.4 ,15.0 ,15.3 ,3.66 ,17.2 ,0.08 ,0.06 ,10.42 ,-,-,498 ,0.5,13.51 ,1.82 ,,0.01 ,,9.96E-06,3.7E+01,1.34E-02,ND,2 ,-,0.00 ,0.00 ,
2019/4/5 23:00,-2283 ,-2087 ,1 ,23.3 ,,24.8 ,,,24.5 ,3.06 ,,21.0 ,29.4 ,11.8 ,21.9 ,21.7 ,22.0 ,22.9 ,21.8 ,7.1 ,21.5 ,,20.7 ,21.1 ,,21.1 ,,,21.7 ,22.0 ,,15.4 ,15.0 ,15.3 ,3.67 ,17.6 ,0.08 ,0.07 ,10.42 ,-,-,498 ,0.5,13.54 ,1.82 ,,0.01 ,,1.02E-05,3.7E+01,2.69E-03,ND,2 ,-,0.00 ,0.00 ,
2019/4/6 5:00,-2282 ,-2087 ,1 ,23.3 ,,24.5 ,,,24.7 ,2.79 ,,21.0 ,29.4 ,11.8 ,21.9 ,21.7 ,22.1 ,23.0 ,21.9 ,7.3 ,21.5 ,,20.8 ,21.2 ,,21.1 ,,,21.8 ,22.0 ,,15.4 ,15.0 ,15.3 ,3.67 ,18.3 ,0.08 ,0.07 ,10.42 ,-,-,498 ,0.5,14.06 ,1.82 ,,0.01 ,,1.02E-05,3.7E+01,1.07E-02,ND,2 ,-,0.00 ,0.00 ,
2019/4/6 11:00,-2282 ,-2087 ,1 ,23.4 ,,24.5 ,,,25.0 ,2.61 ,,21.1 ,29.5 ,11.8 ,22.0 ,21.8 ,22.2 ,23.1 ,22.0 ,7.4 ,21.6 ,,20.9 ,21.3 ,,21.2 ,,,21.9 ,22.1 ,,15.3 ,15.0 ,15.3 ,3.66 ,18.1 ,0.09 ,0.08 ,10.42 ,-,-,498 ,0.5,12.61 ,1.82 ,,0.01 ,,1.00E-05,3.7E+01,1.07E-02,ND,2 ,-,0.00 ,0.00 ,
2019/4/6 17:00,-2283 ,-2087 ,1 ,23.5 ,,24.4 ,,,25.1 ,2.49 ,,21.1 ,29.5 ,11.8 ,22.1 ,21.9 ,22.2 ,23.1 ,22.0 ,7.5 ,21.7 ,,20.9 ,21.3 ,,21.3 ,,,21.9 ,22.2 ,,15.3 ,15.0 ,15.3 ,3.66 ,18.6 ,0.09 ,0.08 ,10.42 ,-,-,498 ,0.5,12.29 ,1.82 ,,0.01 ,,1.00E-05,3.7E+01,8.07E-03,ND,2 ,-,0.00 ,0.00 ,
2019/4/6 23:00,-2282 ,-2087 ,1 ,24.0 ,,24.7 ,,,25.3 ,2.31 ,,21.2 ,29.6 ,11.9 ,22.1 ,21.9 ,22.3 ,23.2 ,22.1 ,7.7 ,21.7 ,,21.0 ,21.4 ,,21.3 ,,,22.0 ,22.3 ,,15.4 ,15.0 ,15.2 ,3.66 ,18.7 ,0.09 ,0.08 ,10.42 ,-,-,498 ,0.5,12.52 ,1.82 ,,0.01 ,,9.93E-06,3.7E+01,5.38E-03,ND,2 ,-,0.00 ,0.00 ,
2019/4/7 5:00,-2282 ,-2087 ,1 ,23.7 ,,24.1 ,,,25.5 ,2.47 ,,21.3 ,29.6 ,11.9 ,22.2 ,22.0 ,22.4 ,23.2 ,22.2 ,7.8 ,21.8 ,,21.1 ,21.5 ,,21.4 ,,,22.1 ,22.3 ,,15.4 ,15.0 ,15.2 ,3.64 ,18.8 ,0.09 ,0.08 ,10.42 ,-,-,498 ,0.5,11.92 ,1.82 ,,0.01 ,,9.93E-06,3.7E+01,1.07E-02,ND,2 ,-,0.00 ,0.00 ,
2019/4/7 11:00,-2281 ,-2087 ,1 ,24.1 ,,24.0 ,,,25.7 ,2.74 ,,21.3 ,29.7 ,11.9 ,22.3 ,22.0 ,22.4 ,23.3 ,22.2 ,7.9 ,21.9 ,,21.1 ,21.5 ,,21.4 ,,,22.2 ,22.4 ,,15.4 ,14.9 ,15.2 ,3.63 ,18.8 ,0.08 ,0.07 ,10.42 ,-,-,498 ,0.5,13.07 ,1.82 ,,0.01 ,,9.99E-06,3.7E+01,8.07E-03,ND,2 ,-,0.00 ,0.00 ,
2019/4/7 17:00,-2282 ,-2086 ,1 ,24.3 ,,24.2 ,,,25.8 ,2.99 ,,21.3 ,29.7 ,11.9 ,22.3 ,22.5 ,22.5 ,23.3 ,22.3 ,8.0 ,21.9 ,,21.2 ,21.6 ,,21.5 ,,,22.2 ,22.5 ,,15.4 ,14.9 ,15.2 ,3.62 ,19.0 ,0.08 ,0.07 ,10.42 ,-,-,498 ,0.5,12.59 ,1.82 ,,0.01 ,,9.99E-06,3.7E+01,2.69E-03,ND,2 ,-,0.00 ,0.00 ,
2019/4/7 23:00,-2282 ,-2087 ,1 ,24.3 ,,24.1 ,,,25.9 ,2.69 ,,21.5 ,29.8 ,12.0 ,22.4 ,22.1 ,22.6 ,23.4 ,22.4 ,8.1 ,22.0 ,,21.3 ,21.7 ,,21.5 ,,,22.2 ,22.5 ,,15.4 ,14.9 ,15.2 ,3.61 ,19.1 ,0.08 ,0.07 ,10.42 ,-,-,498 ,0.5,12.07 ,1.82 ,,0.01 ,,1.03E-05,3.7E+01,1.34E-02,ND,2 ,-,0.00 ,0.00 ,
2019/4/8 5:00,-2280 ,-2086 ,1 ,24.5 ,,24.3 ,,,26.0 ,2.67 ,,21.5 ,29.8 ,12.0 ,22.5 ,22.3 ,22.7 ,23.5 ,22.5 ,8.2 ,22.1 ,,21.3 ,21.7 ,,21.7 ,,,22.3 ,22.6 ,,15.4 ,14.9 ,15.2 ,3.59 ,19.1 ,0.08 ,0.07 ,10.42 ,-,-,498 ,0.5,13.90 ,1.82 ,,0.01 ,,1.03E-05,3.7E+01,1.61E-02,ND,2 ,-,0.00 ,0.00 ,
2019/4/8 11:00,-2282 ,-2086 ,1 ,24.6 ,,24.4 ,,,26.1 ,2.60 ,,21.5 ,29.8 ,11.9 ,22.5 ,22.4 ,22.7 ,23.5 ,22.5 ,8.3 ,22.1 ,,21.4 ,21.8 ,,21.7 ,,,22.3 ,22.6 ,,15.4 ,14.9 ,15.2 ,3.57 ,19.0 ,0.08 ,0.07 ,10.42 ,-,-,498 ,0.5,12.89 ,1.82 ,,0.01 ,,1.09E-05,3.8E+01,2.69E-03,ND,2 ,0.03 ,0.00 ,0.00 ,
2019/4/8 17:00,-2282 ,-2086 ,1 ,24.6 ,,24.2 ,,,26.2 ,2.67 ,,21.6 ,29.9 ,12.0 ,22.6 ,22.4 ,22.7 ,23.6 ,22.6 ,8.5 ,22.2 ,,21.4 ,21.8 ,,21.7 ,,,22.4 ,22.7 ,,15.4 ,14.9 ,15.2 ,3.55 ,18.9 ,0.08 ,0.07 ,10.42 ,-,-,498 ,0.5,13.46 ,1.82 ,,0.01 ,,1.09E-05,3.7E+01,2.42E-02,ND,2 ,0.00 ,0.00 ,-,
2019/4/8 23:00,-2282 ,-2085 ,1 ,24.6 ,,24.2 ,,,26.1 ,2.37 ,,21.6 ,29.9 ,12.0 ,22.6 ,22.6 ,22.8 ,23.7 ,22.6 ,8.6 ,22.2 ,,21.5 ,21.9 ,,21.8 ,,,22.5 ,22.8 ,,15.4 ,14.9 ,15.2 ,3.53 ,18.7 ,0.08 ,0.07 ,10.42 ,-,-,498 ,0.5,12.76 ,1.82 ,,0.01 ,,1.07E-05,3.7E+01,2.69E-03,ND,2 ,0.00 ,0.00 ,-,
2019/4/9 5:00,-2282 ,-2086 ,1 ,24.6 ,,24.2 ,,,26.1 ,2.16 ,,21.7 ,29.9 ,12.0 ,22.7 ,22.4 ,22.9 ,23.7 ,22.7 ,8.7 ,22.3 ,,21.6 ,22.0 ,,21.9 ,,,22.6 ,22.8 ,,15.4 ,14.9 ,15.2 ,3.50 ,18.9 ,0.09 ,0.07 ,10.42 ,-,-,498 ,0.5,12.12 ,1.82 ,,0.01 ,,1.07E-05,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/4/9 11:00,-2282 ,-2086 ,1 ,24.5 ,,24.3 ,,,26.1 ,2.04 ,,21.7 ,30.0 ,11.9 ,22.7 ,22.5 ,22.9 ,23.7 ,22.7 ,8.8 ,22.3 ,,21.6 ,22.0 ,,21.9 ,,,22.6 ,22.9 ,,15.3 ,14.9 ,15.2 ,3.48 ,18.7 ,0.09 ,0.08 ,10.42 ,-,-,498 ,0.5,12.71 ,1.82 ,,0.01 ,,9.75E-06,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/4/9 17:00,-2279 ,-2086 ,1 ,24.3 ,,24.1 ,,,25.7 ,1.95 ,,21.7 ,30.0 ,11.9 ,22.7 ,22.4 ,22.9 ,23.7 ,22.7 ,8.7 ,22.3 ,,21.5 ,22.0 ,,21.8 ,,,22.6 ,22.8 ,,15.4 ,15.0 ,15.2 ,3.48 ,18.6 ,0.10 ,0.08 ,10.42 ,-,-,498 ,0.5,12.44 ,1.82 ,,0.01 ,,9.75E-06,3.7E+01,2.15E-02,ND,2 ,0.00 ,0.00 ,-,
2019/4/9 23:00,-2280 ,-2086 ,1 ,24.2 ,,24.0 ,,,25.3 ,1.77 ,,21.7 ,30.0 ,12.0 ,22.6 ,22.4 ,22.8 ,23.7 ,22.6 ,8.6 ,22.2 ,,21.3 ,21.9 ,,21.7 ,,,22.5 ,22.6 ,,15.5 ,15.0 ,15.3 ,3.46 ,18.8 ,0.09 ,0.08 ,10.42 ,-,-,498 ,0.5,13.18 ,1.82 ,,0.01 ,,1.02E-05,3.7E+01,1.07E-02,ND,2 ,0.00 ,0.00 ,-,
2019/4/10 5:00,-2279 ,-2086 ,1 ,24.0 ,,24.1 ,,,25.0 ,1.97 ,,21.6 ,30.0 ,12.0 ,22.5 ,22.3 ,22.7 ,23.6 ,22.5 ,8.5 ,22.1 ,,21.3 ,21.8 ,,21.6 ,,,22.4 ,22.6 ,,15.6 ,15.0 ,15.3 ,3.43 ,18.6 ,0.09 ,0.08 ,10.42 ,-,-,498 ,0.5,13.42 ,1.82 ,,0.01 ,,1.00E-05,3.7E+01,2.69E-03,ND,2 ,0.00 ,0.00 ,-,
2019/4/10 11:00,-2279 ,-2086 ,1 ,23.8 ,,24.0 ,,,24.7 ,2.14 ,,21.5 ,30.0 ,12.0 ,22.4 ,22.2 ,22.6 ,23.5 ,22.4 ,8.4 ,22.0 ,,21.2 ,21.7 ,,21.5 ,,,22.3 ,22.5 ,,15.6 ,15.1 ,15.3 ,3.41 ,18.6 ,0.09 ,0.07 ,10.42 ,-,-,498 ,0.5,12.78 ,1.82 ,,0.01 ,,1.05E-05,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/4/10 17:00,-2279 ,-2086 ,1 ,23.7 ,,24.1 ,,,24.5 ,2.60 ,,21.5 ,30.0 ,12.1 ,22.3 ,22.1 ,22.5 ,23.5 ,22.3 ,8.3 ,21.9 ,,21.1 ,21.6 ,,21.5 ,,,22.2 ,22.4 ,,15.7 ,15.1 ,15.4 ,3.39 ,18.3 ,0.08 ,0.06 ,10.42 ,-,-,498 ,0.5,13.74 ,1.82 ,,0.01 ,,1.05E-05,3.7E+01,1.34E-02,ND,2 ,0.00 ,0.00 ,-,
2019/4/10 23:00,-2279 ,-2086 ,1 ,23.6 ,,24.0 ,,,24.4 ,2.93 ,,21.4 ,30.0 ,12.0 ,22.3 ,22.1 ,22.4 ,23.4 ,22.2 ,8.2 ,21.9 ,,21.1 ,21.5 ,,21.4 ,,,22.1 ,22.3 ,,15.6 ,15.2 ,15.4 ,3.35 ,18.4 ,0.07 ,0.05 ,10.40 ,-,-,496 ,0.5,14.70 ,1.82 ,,0.01 ,,1.06E-05,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/4/11 5:00,-2280 ,-2086 ,1 ,23.5 ,,24.2 ,,,24.2 ,2.96 ,,21.4 ,30.0 ,11.9 ,22.2 ,22.0 ,22.3 ,23.3 ,22.1 ,8.1 ,21.7 ,,21.0 ,21.5 ,,21.3 ,,,22.0 ,22.2 ,,15.5 ,15.2 ,15.4 ,3.32 ,17.8 ,0.07 ,0.05 ,10.40 ,-,-,496 ,0.5,14.83 ,1.82 ,,0.01 ,,1.02E-05,3.8E+01,1.07E-02,ND,2 ,0.00 ,0.00 ,-,
2019/4/11 11:00,-2280 ,-2086 ,1 ,23.4 ,,24.3 ,,,24.0 ,2.51 ,,21.3 ,29.9 ,11.9 ,22.1 ,21.9 ,22.3 ,23.3 ,21.9 ,8.0 ,21.7 ,,20.9 ,21.4 ,,21.2 ,,,21.9 ,22.1 ,,15.5 ,15.2 ,15.4 ,3.30 ,17.5 ,0.07 ,0.05 ,10.40 ,-,-,496 ,0.5,14.62 ,1.82 ,,0.01 ,,1.05E-05,3.7E+01,1.07E-02,ND,2 ,0.00 ,0.00 ,-,
2019/4/11 17:00,-2281 ,-2086 ,1 ,23.3 ,,24.2 ,,,23.8 ,2.25 ,,21.3 ,29.9 ,11.9 ,22.0 ,21.8 ,22.2 ,23.1 ,21.9 ,7.9 ,21.5 ,,20.8 ,21.3 ,,21.1 ,,,21.9 ,22.0 ,,15.6 ,15.2 ,15.5 ,3.28 ,17.3 ,0.08 ,0.07 ,10.40 ,-,-,496 ,0.5,13.74 ,1.82 ,,0.01 ,,1.05E-05,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/4/11 23:00,-2280 ,-2086 ,1 ,23.2 ,,24.6 ,,,23.7 ,1.92 ,,21.2 ,29.9 ,11.9 ,21.9 ,21.7 ,22.1 ,23.1 ,21.8 ,7.9 ,21.5 ,,20.8 ,21.2 ,,21.0 ,,,21.9 ,21.9 ,,15.6 ,15.2 ,15.5 ,3.27 ,17.2 ,0.08 ,0.07 ,10.40 ,-,-,496 ,0.5,14.01 ,1.82 ,,0.01 ,,1.35E-05,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/4/12 5:00,-2280 ,-2086 ,1 ,23.1 ,,24.9 ,,,23.5 ,1.85 ,,21.2 ,29.9 ,11.9 ,21.9 ,21.7 ,22.0 ,23.0 ,21.7 ,7.8 ,21.4 ,,20.7 ,21.1 ,,20.9 ,,,21.8 ,21.9 ,,15.6 ,15.3 ,15.5 ,3.25 ,17.1 ,0.07 ,0.06 ,10.40 ,-,-,496 ,0.5,12.99 ,1.82 ,,0.01 ,,9.93E-06,3.7E+01,5.38E-03,ND,2 ,0.00 ,0.00 ,-,
2019/4/12 11:00,-2280 ,-2086 ,1 ,23.0 ,,24.7 ,,,23.3 ,1.83 ,,21.1 ,29.9 ,11.9 ,21.8 ,21.7 ,22.0 ,22.9 ,21.7 ,7.8 ,21.3 ,,20.6 ,21.1 ,,20.9 ,,,21.7 ,21.9 ,,15.6 ,15.3 ,15.5 ,3.23 ,17.0 ,0.09 ,0.07 ,10.40 ,-,-,496 ,0.5,13.60 ,1.82 ,,0.01 ,,1.44E-05,3.7E+01,1.07E-02,ND,2 ,0.00 ,0.00 ,-,
2019/4/12 17:00,-2280 ,-2086 ,1 ,23.0 ,,25.0 ,,,23.1 ,1.95 ,,21.1 ,29.8 ,12.0 ,21.8 ,21.6 ,21.9 ,22.9 ,21.6 ,7.8 ,21.3 ,,20.6 ,21.0 ,,20.8 ,,,21.7 ,21.8 ,,15.6 ,15.3 ,15.5 ,3.23 ,17.0 ,0.09 ,0.07 ,10.40 ,-,-,496 ,0.5,12.76 ,1.82 ,,0.01 ,,1.00E-05,3.7E+01,2.69E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/12 23:00,-2279 ,-2086 ,1 ,22.9 ,,25.1 ,,,23.0 ,1.81 ,,21.1 ,29.8 ,12.0 ,21.7 ,21.5 ,21.9 ,22.9 ,21.6 ,7.8 ,21.3 ,,20.6 ,21.0 ,,20.8 ,,,21.6 ,21.8 ,,15.7 ,15.3 ,15.6 ,3.22 ,17.3 ,0.08 ,0.07 ,10.40 ,-,-,496 ,0.5,12.29 ,1.82 ,,0.01 ,,1.09E-05,3.7E+01,5.38E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/13 5:00,-2280 ,-2087 ,1 ,22.9 ,,25.2 ,,,22.9 ,1.70 ,,21.0 ,29.8 ,12.0 ,21.7 ,21.5 ,21.9 ,22.8 ,21.5 ,7.8 ,21.3 ,,20.6 ,21.0 ,,20.8 ,,,21.6 ,21.7 ,,15.7 ,15.3 ,15.6 ,3.20 ,17.0 ,0.09 ,0.07 ,10.42 ,-,-,498 ,0.5,12.29 ,1.82 ,,0.01 ,,1.07E-05,3.7E+01,2.69E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/13 11:00,-2279 ,-2086 ,1 ,22.8 ,,25.3 ,,,22.7 ,1.59 ,,20.9 ,29.7 ,12.0 ,21.6 ,21.4 ,21.8 ,22.7 ,21.5 ,7.7 ,21.1 ,,20.4 ,20.8 ,,20.7 ,,,21.5 ,21.7 ,,15.6 ,15.3 ,15.6 ,3.19 ,17.0 ,0.09 ,0.08 ,10.42 ,-,-,498 ,0.5,12.94 ,1.82 ,,0.01 ,,1.57E-05,3.7E+01,2.69E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/13 17:00,-2279 ,-2086 ,1 ,22.8 ,,25.3 ,,,22.6 ,1.84 ,,20.9 ,29.7 ,12.0 ,21.5 ,21.4 ,21.7 ,22.7 ,21.4 ,7.8 ,21.1 ,,20.4 ,20.8 ,,20.6 ,,,21.5 ,21.7 ,,15.6 ,15.3 ,15.6 ,3.19 ,17.1 ,0.09 ,0.08 ,10.42 ,-,-,498 ,0.5,11.67 ,1.82 ,,0.01 ,,9.96E-06,3.7E+01,ND,ND,2 ,0.00 ,-,0.00 ,
2019/4/13 23:00,-2279 ,-2087 ,0 ,22.7 ,,25.1 ,,,22.5 ,1.83 ,,20.9 ,29.7 ,12.0 ,21.5 ,21.4 ,21.7 ,22.7 ,21.4 ,7.8 ,21.1 ,,20.4 ,20.8 ,,20.6 ,,,21.4 ,21.6 ,,15.7 ,15.3 ,15.6 ,3.19 ,17.3 ,0.09 ,0.08 ,10.42 ,-,-,498 ,0.5,13.68 ,1.82 ,,0.01 ,,1.36E-05,3.7E+01,5.38E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/14 5:00,-2278 ,-2087 ,0 ,22.7 ,,25.1 ,,,22.4 ,2.10 ,,20.9 ,29.7 ,12.0 ,21.5 ,21.3 ,21.7 ,22.6 ,21.3 ,7.9 ,21.1 ,,20.4 ,20.8 ,,20.6 ,,,21.4 ,21.6 ,,15.7 ,15.3 ,15.6 ,3.18 ,17.3 ,0.08 ,0.07 ,10.42 ,-,-,498 ,0.5,12.37 ,1.82 ,,0.01 ,,1.03E-05,3.7E+01,1.61E-02,ND,2 ,0.00 ,-,0.00 ,
2019/4/14 11:00,-2278 ,-2086 ,1 ,22.7 ,,24.9 ,,,22.3 ,2.38 ,,20.8 ,29.7 ,12.1 ,21.5 ,21.3 ,21.6 ,22.5 ,21.3 ,7.9 ,21.0 ,,20.3 ,20.7 ,,20.5 ,,,21.3 ,21.5 ,,15.7 ,15.3 ,15.6 ,3.17 ,17.5 ,0.08 ,0.07 ,10.42 ,-,-,498 ,0.5,12.48 ,1.82 ,,0.01 ,,1.46E-05,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/14 17:00,-2279 ,-2086 ,1 ,22.7 ,,24.7 ,,,22.3 ,2.81 ,,20.8 ,29.7 ,12.1 ,21.4 ,21.3 ,21.6 ,22.5 ,21.3 ,7.9 ,21.0 ,,20.3 ,20.7 ,,20.6 ,,,21.4 ,21.5 ,,15.7 ,15.3 ,15.6 ,3.17 ,17.7 ,0.08 ,0.07 ,10.42 ,-,-,498 ,0.5,13.94 ,1.82 ,,0.01 ,,1.09E-05,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/14 23:00,-2278 ,-2086 ,1 ,22.6 ,,24.9 ,,,22.2 ,3.17 ,,20.7 ,29.7 ,12.1 ,21.4 ,21.2 ,21.6 ,22.5 ,21.2 ,7.9 ,21.0 ,,20.3 ,20.7 ,,20.5 ,,,21.3 ,21.5 ,,15.7 ,15.3 ,15.6 ,3.18 ,17.9 ,0.08 ,0.07 ,10.42 ,-,-,498 ,0.5,12.89 ,1.82 ,,0.01 ,,2.16E-05,3.7E+01,ND,ND,2 ,0.00 ,-,0.00 ,
2019/4/15 5:00,-2278 ,-2086 ,2 ,22.5 ,,25.4 ,,,22.1 ,3.65 ,,20.7 ,29.7 ,12.2 ,21.4 ,21.2 ,21.5 ,22.5 ,21.2 ,8.0 ,21.0 ,,20.3 ,20.7 ,,20.5 ,,,21.3 ,21.5 ,,15.7 ,15.3 ,15.6 ,3.18 ,18.0 ,0.08 ,0.06 ,10.42 ,-,-,498 ,0.5,12.72 ,1.82 ,,0.01 ,,1.03E-05,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/15 11:00,-2278 ,-2086 ,2 ,22.5 ,,25.6 ,,,22.1 ,3.74 ,,20.7 ,29.6 ,12.2 ,21.3 ,21.2 ,21.5 ,22.5 ,21.2 ,8.0 ,21.0 ,,20.3 ,20.7 ,,20.5 ,,,21.3 ,21.5 ,,15.7 ,15.3 ,15.6 ,3.18 ,18.3 ,0.08 ,0.06 ,10.42 ,-,-,498 ,0.5,14.49 ,1.83 ,,0.01 ,,2.31E-05,3.7E+01,5.38E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/15 17:00,-2278 ,-2086 ,2 ,22.4 ,,25.6 ,,,22.0 ,3.48 ,,20.7 ,29.6 ,12.2 ,21.3 ,21.2 ,21.5 ,22.4 ,21.2 ,8.0 ,21.0 ,,20.3 ,20.7 ,,20.5 ,,,21.3 ,21.4 ,,15.7 ,15.3 ,15.7 ,3.19 ,18.6 ,0.08 ,0.07 ,10.42 ,-,-,498 ,0.5,13.62 ,1.82 ,,0.01 ,,1.01E-05,3.7E+01,5.38E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/15 23:00,-2278 ,-2086 ,2 ,22.4 ,,26.1 ,,,22.0 ,3.02 ,,20.7 ,29.6 ,12.1 ,21.3 ,21.2 ,21.5 ,22.4 ,21.2 ,7.9 ,20.9 ,,20.2 ,20.6 ,,20.5 ,,,21.2 ,21.3 ,,15.7 ,15.3 ,15.7 ,3.18 ,19.0 ,0.09 ,0.07 ,10.42 ,-,-,498 ,0.5,14.00 ,1.83 ,,0.01 ,,3.29E-05,3.7E+01,5.38E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/16 5:00,-2278 ,-2086 ,2 ,22.3 ,,26.0 ,,,21.9 ,2.60 ,,20.7 ,29.6 ,12.2 ,21.3 ,21.2 ,21.5 ,22.4 ,21.1 ,7.9 ,20.9 ,,20.2 ,20.6 ,,20.4 ,,,21.2 ,21.3 ,,15.7 ,15.3 ,15.7 ,3.16 ,19.1 ,0.09 ,0.07 ,10.42 ,-,-,498 ,0.5,13.07 ,1.83 ,,0.01 ,,9.88E-06,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/16 11:00,-2279 ,-2086 ,1 ,22.2 ,,26.3 ,,,21.9 ,2.51 ,,20.7 ,29.6 ,12.2 ,21.3 ,21.2 ,21.5 ,22.4 ,21.1 ,7.8 ,20.9 ,,20.2 ,20.6 ,,20.4 ,,,21.2 ,21.4 ,,15.7 ,15.4 ,15.7 ,3.16 ,19.0 ,0.09 ,0.08 ,10.42 ,-,-,498 ,0.5,12.97 ,1.83 ,,0.01 ,,4.65E-05,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/16 17:00,-2278 ,-2086 ,1 ,22.3 ,,26.5 ,,,22.1 ,2.84 ,,20.8 ,29.4 ,12.2 ,21.5 ,21.3 ,21.6 ,21.8 ,21.3 ,9.2 ,21.2 ,,20.4 ,20.7 ,,20.6 ,,,21.3 ,21.5 ,,15.7 ,15.3 ,15.6 ,3.15 ,19.3 ,0.08 ,0.07 ,10.42 ,-,-,498 ,0.5,12.51 ,1.83 ,,0.01 ,,9.97E-06,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/16 23:00,-2278 ,-2086 ,1 ,22.4 ,,27.2 ,,,22.4 ,2.72 ,,20.8 ,29.3 ,12.2 ,21.6 ,21.5 ,21.7 ,21.0 ,21.4 ,10.8 ,21.3 ,,20.6 ,20.9 ,,20.8 ,,,21.5 ,21.5 ,,15.7 ,15.3 ,15.6 ,3.14 ,19.3 ,0.09 ,0.07 ,10.42 ,-,-,498 ,0.5,13.88 ,1.83 ,,0.01 ,,6.13E-05,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/17 5:00,-2278 ,-2086 ,1 ,22.4 ,,27.7 ,,,22.5 ,2.92 ,,20.8 ,29.2 ,12.2 ,21.6 ,21.4 ,21.7 ,20.9 ,21.4 ,10.8 ,21.3 ,,20.5 ,20.9 ,,20.7 ,,,21.5 ,21.5 ,,15.8 ,15.3 ,15.7 ,3.13 ,19.2 ,0.08 ,0.06 ,10.40 ,-,-,495 ,0.5,13.70 ,1.83 ,,0.01 ,,9.81E-06,3.7E+01,1.61E-02,ND,2 ,0.00 ,-,0.00 ,
2019/4/17 11:00,-2278 ,-2086 ,1 ,22.4 ,,27.5 ,,,22.6 ,2.93 ,,20.8 ,29.1 ,12.2 ,21.7 ,21.5 ,21.7 ,20.9 ,21.4 ,10.7 ,21.2 ,,20.5 ,20.8 ,,20.7 ,,,21.4 ,21.6 ,,15.8 ,15.4 ,15.7 ,3.12 ,19.4 ,0.08 ,0.07 ,10.40 ,-,-,495 ,0.5,13.59 ,1.82 ,,0.01 ,,7.71E-05,3.7E+01,1.07E-02,ND,2 ,0.00 ,-,0.00 ,
2019/4/17 17:00,-2278 ,-2086 ,1 ,22.4 ,,27.4 ,,,22.6 ,3.31 ,,20.7 ,29.1 ,12.3 ,21.6 ,21.5 ,21.7 ,20.9 ,21.3 ,10.6 ,21.2 ,,20.5 ,20.8 ,,20.7 ,,,21.5 ,21.5 ,,15.8 ,15.4 ,15.7 ,3.12 ,19.5 ,0.08 ,0.06 ,10.40 ,-,-,495 ,0.5,13.29 ,1.82 ,,0.01 ,,1.02E-05,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/17 23:00,-2278 ,-2086 ,1 ,22.3 ,,27.3 ,,,22.6 ,3.35 ,,20.7 ,29.1 ,12.3 ,21.6 ,21.5 ,21.7 ,20.8 ,21.3 ,10.5 ,21.1 ,,20.5 ,20.8 ,,20.6 ,,,21.5 ,21.5 ,,15.8 ,15.4 ,15.7 ,3.12 ,19.6 ,0.08 ,0.06 ,10.42 ,-,-,498 ,0.5,13.27 ,1.82 ,,0.01 ,,1.08E-04,3.7E+01,1.34E-02,ND,2 ,0.00 ,-,0.00 ,
2019/4/18 5:00,-2279 ,-2086 ,1 ,22.4 ,,27.4 ,,,22.5 ,3.45 ,,20.7 ,29.0 ,12.3 ,21.5 ,21.4 ,21.6 ,20.7 ,21.3 ,10.3 ,21.1 ,,20.5 ,20.8 ,,20.6 ,,,21.5 ,21.5 ,,15.9 ,15.4 ,15.7 ,3.10 ,19.7 ,0.08 ,0.06 ,10.42 ,-,-,498 ,0.5,13.03 ,1.82 ,,0.01 ,,1.00E-05,3.7E+01,2.69E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/18 11:00,-2279 ,-2086 ,1 ,22.3 ,,26.8 ,,,22.4 ,3.36 ,,20.6 ,28.9 ,12.3 ,21.5 ,21.4 ,21.6 ,20.8 ,21.3 ,10.2 ,21.0 ,,20.4 ,20.7 ,,20.6 ,,,21.4 ,21.4 ,,15.9 ,15.4 ,15.7 ,3.10 ,19.9 ,0.08 ,0.06 ,10.42 ,-,-,498 ,0.5,14.55 ,1.82 ,,0.01 ,,1.61E-04,3.7E+01,5.38E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/18 17:00,-2278 ,-2086 ,1 ,22.2 ,,27.6 ,,,22.3 ,3.56 ,,20.6 ,28.9 ,12.3 ,21.5 ,21.4 ,21.5 ,20.7 ,21.3 ,10.1 ,21.0 ,,20.4 ,20.7 ,,20.5 ,,,21.3 ,21.4 ,,15.9 ,15.4 ,15.7 ,3.10 ,20.2 ,0.07 ,0.06 ,10.40 ,-,-,495 ,0.5,10.89 ,1.82 ,,0.01 ,,1.01E-05,3.7E+01,5.38E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/18 23:00,-2279 ,-2086 ,1 ,22.2 ,,27.9 ,,,22.2 ,3.49 ,,20.6 ,28.9 ,12.3 ,21.5 ,21.4 ,21.5 ,20.7 ,21.3 ,10.1 ,21.0 ,,20.4 ,20.7 ,,20.5 ,,,21.3 ,21.4 ,,15.9 ,15.4 ,15.7 ,3.09 ,20.2 ,0.07 ,0.06 ,10.40 ,-,-,495 ,0.5,13.93 ,1.82 ,,0.01 ,,2.12E-04,3.7E+01,5.38E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/19 5:00,-2279 ,-2086 ,1 ,22.3 ,,27.6 ,,,22.1 ,3.60 ,,20.6 ,28.8 ,12.4 ,21.4 ,21.4 ,21.5 ,20.7 ,21.2 ,10.0 ,21.0 ,,20.4 ,20.7 ,,20.5 ,,,21.3 ,21.4 ,,15.9 ,15.4 ,15.7 ,3.09 ,20.3 ,0.07 ,0.06 ,10.42 ,-,-,498 ,0.5,13.87 ,1.82 ,,0.01 ,,1.00E-05,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/19 11:00,-2279 ,-2086 ,1 ,22.2 ,,27.3 ,,,22.1 ,3.61 ,,20.5 ,28.8 ,12.3 ,21.4 ,21.4 ,21.5 ,20.5 ,21.2 ,10.2 ,20.9 ,,20.3 ,20.6 ,,20.5 ,,,21.3 ,21.4 ,,15.9 ,15.5 ,15.7 ,3.08 ,20.5 ,0.07 ,0.06 ,10.42 ,-,-,498 ,0.5,13.20 ,1.82 ,,0.01 ,,1.24E-04,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/19 17:00,-2279 ,-2086 ,1 ,22.3 ,,27.1 ,,,22.1 ,3.68 ,,20.6 ,28.8 ,12.4 ,21.5 ,21.4 ,21.5 ,20.4 ,21.3 ,10.4 ,21.0 ,,20.4 ,20.7 ,,20.5 ,,,21.4 ,21.4 ,,16.0 ,15.5 ,15.7 ,3.10 ,21.0 ,0.07 ,0.07 ,10.40 ,-,-,495 ,0.5,13.20 ,1.82 ,,0.01 ,,1.02E-05,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/19 23:00,-2279 ,-2086 ,1 ,22.3 ,,27.0 ,,,22.1 ,3.31 ,,20.6 ,28.8 ,12.4 ,21.4 ,21.4 ,21.5 ,20.3 ,21.3 ,10.5 ,21.0 ,,20.4 ,20.6 ,,20.5 ,,,21.4 ,21.4 ,,15.9 ,15.5 ,15.8 ,3.08 ,21.2 ,0.07 ,0.07 ,10.40 ,-,-,495 ,0.5,13.36 ,1.82 ,,0.01 ,,1.68E-04,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/20 5:00,-2278 ,-2086 ,1 ,22.3 ,,27.0 ,,,22.0 ,3.00 ,,20.6 ,28.5 ,12.4 ,21.5 ,21.4 ,21.5 ,20.1 ,21.3 ,10.7 ,21.0 ,,20.4 ,20.7 ,,20.5 ,,,21.4 ,21.4 ,,15.9 ,15.5 ,15.8 ,3.05 ,21.0 ,0.07 ,0.06 ,10.40 ,-,-,495 ,0.5,14.17 ,1.82 ,,0.01 ,,1.08E-05,3.7E+01,1.34E-02,ND,2 ,0.00 ,-,0.00 ,
2019/4/20 11:00,-2279 ,-2086 ,1 ,22.4 ,,27.0 ,,,22.1 ,3.08 ,,20.6 ,28.7 ,12.4 ,21.5 ,21.5 ,21.5 ,20.1 ,21.3 ,10.8 ,21.0 ,,20.4 ,20.7 ,,20.5 ,,,21.4 ,21.4 ,,15.9 ,15.5 ,15.8 ,3.02 ,20.9 ,0.08 ,0.07 ,10.40 ,-,-,495 ,0.5,12.61 ,1.82 ,,0.01 ,,1.02E-05,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/20 17:00,-2278 ,-2085 ,1 ,22.4 ,,27.0 ,,,22.1 ,3.25 ,,20.6 ,28.8 ,12.4 ,21.5 ,21.5 ,21.5 ,20.0 ,21.3 ,10.9 ,21.0 ,,20.4 ,20.7 ,,20.6 ,,,21.3 ,21.4 ,,15.9 ,15.6 ,15.8 ,3.00 ,20.7 ,0.07 ,0.06 ,10.40 ,-,-,495 ,0.5,12.87 ,1.82 ,,0.01 ,,1.02E-05,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/20 23:00,-2277 ,-2085 ,1 ,22.5 ,,27.3 ,,,22.1 ,3.13 ,,20.6 ,28.7 ,12.5 ,21.5 ,21.5 ,21.6 ,20.0 ,21.3 ,10.9 ,21.0 ,,20.5 ,20.7 ,,20.6 ,,,21.4 ,21.4 ,,15.9 ,15.5 ,15.8 ,2.98 ,20.7 ,0.07 ,0.06 ,10.42 ,-,-,498 ,0.5,12.40 ,1.81 ,,0.01 ,,1.20E-04,3.7E+01,2.69E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/21 5:00,-2278 ,-2086 ,1 ,22.4 ,,27.2 ,,,22.1 ,3.14 ,,20.6 ,28.8 ,12.5 ,21.6 ,21.5 ,21.6 ,20.0 ,21.3 ,10.9 ,21.1 ,,20.5 ,20.7 ,,20.6 ,,,21.5 ,21.5 ,,16.0 ,15.6 ,15.8 ,2.96 ,20.6 ,0.07 ,0.06 ,10.42 ,-,-,498 ,0.5,12.72 ,1.81 ,,0.01 ,,1.02E-05,3.7E+01,1.07E-02,ND,2 ,0.00 ,-,0.00 ,
2019/4/21 11:00,-2277 ,-2084 ,2 ,22.5 ,,27.6 ,,,22.1 ,3.16 ,,20.7 ,28.8 ,12.5 ,21.6 ,21.6 ,21.6 ,20.0 ,21.3 ,10.8 ,21.1 ,,20.5 ,20.7 ,,20.6 ,,,21.5 ,21.5 ,,16.0 ,15.6 ,15.9 ,2.93 ,20.5 ,0.07 ,0.06 ,10.42 ,-,-,498 ,0.5,12.17 ,1.81 ,,0.01 ,,1.02E-05,3.7E+01,5.38E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/21 17:00,-2277 ,-2085 ,2 ,22.6 ,,27.6 ,,,22.1 ,3.40 ,,20.6 ,28.8 ,12.5 ,21.6 ,21.6 ,21.6 ,20.2 ,21.3 ,10.6 ,21.1 ,,20.5 ,20.8 ,,20.6 ,,,21.5 ,21.5 ,,16.0 ,15.6 ,15.9 ,2.92 ,20.4 ,0.07 ,0.06 ,10.42 ,-,-,498 ,0.5,12.60 ,1.81 ,,0.01 ,,1.01E-05,3.7E+01,2.69E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/21 23:00,-2278 ,-2084 ,2 ,22.7 ,,27.6 ,,,22.1 ,3.40 ,,20.7 ,28.7 ,12.6 ,21.6 ,21.7 ,21.7 ,20.5 ,21.4 ,10.2 ,21.1 ,,20.5 ,20.8 ,,20.6 ,,,21.5 ,21.5 ,,16.1 ,15.6 ,15.9 ,2.90 ,20.5 ,0.07 ,0.06 ,10.42 ,-,-,498 ,0.5,11.98 ,1.81 ,,0.01 ,,1.01E-05,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/22 5:00,-2278 ,-2084 ,2 ,22.7 ,,28.0 ,,,22.1 ,3.38 ,,20.7 ,28.8 ,12.6 ,21.7 ,21.7 ,21.7 ,20.8 ,21.4 ,9.6 ,21.1 ,,20.5 ,20.8 ,,20.7 ,,,21.5 ,21.5 ,,16.1 ,15.6 ,15.9 ,2.88 ,20.6 ,0.07 ,0.06 ,10.42 ,-,-,498 ,0.5,12.85 ,1.81 ,,0.01 ,,1.03E-05,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/22 11:00,-2278 ,-2084 ,2 ,22.8 ,,28.6 ,,,22.1 ,3.24 ,,20.8 ,28.8 ,12.6 ,21.7 ,21.7 ,21.7 ,21.4 ,21.4 ,8.8 ,21.1 ,,20.5 ,20.8 ,,20.7 ,,,21.5 ,21.6 ,,16.1 ,15.7 ,15.9 ,2.88 ,20.6 ,0.07 ,0.06 ,10.42 ,-,-,498 ,0.5,11.73 ,1.81 ,,0.01 ,,1.03E-05,3.7E+01,1.61E-02,ND,2 ,0.00 ,-,0.00 ,
2019/4/22 17:00,-2278 ,-2085 ,2 ,22.7 ,,28.7 ,,,22.1 ,3.12 ,,20.8 ,28.8 ,12.6 ,21.7 ,21.7 ,21.8 ,21.8 ,21.5 ,8.2 ,21.2 ,,20.5 ,20.8 ,,20.7 ,,,21.6 ,21.6 ,,16.1 ,15.7 ,15.9 ,2.88 ,21.0 ,0.07 ,0.07 ,10.42 ,-,-,498 ,0.5,13.10 ,1.81 ,,0.01 ,,1.01E-05,3.7E+01,1.07E-02,ND,2 ,0.00 ,-,0.00 ,
2019/4/22 23:00,-2277 ,-2084 ,2 ,22.7 ,,28.7 ,,,22.2 ,2.69 ,,20.7 ,28.8 ,12.7 ,21.8 ,21.8 ,21.9 ,22.3 ,21.5 ,7.5 ,21.2 ,,20.5 ,20.9 ,,20.7 ,,,21.6 ,21.6 ,,16.1 ,15.7 ,15.9 ,2.87 ,21.0 ,0.08 ,0.07 ,10.40 ,-,-,496 ,0.5,13.50 ,1.81 ,,0.01 ,,1.01E-05,3.7E+01,5.38E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/23 5:00,-2277 ,-2084 ,2 ,22.8 ,,28.6 ,,,22.3 ,2.67 ,,20.8 ,28.8 ,12.6 ,21.8 ,21.8 ,21.9 ,22.5 ,21.5 ,7.3 ,21.3 ,,20.5 ,20.9 ,,20.8 ,,,21.7 ,21.7 ,,16.1 ,15.7 ,16.0 ,2.84 ,21.2 ,0.08 ,0.07 ,9.36 ,-,-,496 ,0.5,12.49 ,1.81 ,,0.01 ,,1.01E-05,3.7E+01,1.88E-02,ND,2 ,0.00 ,-,0.00 ,
2019/4/23 11:00,-2277 ,-2084 ,2 ,22.9 ,,28.8 ,,,22.3 ,2.78 ,,20.8 ,28.8 ,12.7 ,21.8 ,21.8 ,21.9 ,22.9 ,21.5 ,6.6 ,21.3 ,,20.5 ,20.9 ,,20.8 ,,,21.7 ,21.7 ,,16.1 ,15.7 ,16.0 ,2.82 ,20.9 ,0.11 ,0.10 ,9.36 ,-,-,496 ,0.5,15.25 ,1.81 ,,0.01 ,,1.01E-05,3.7E+01,2.69E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/23 17:00,-2277 ,-2084 ,1 ,23.0 ,,29.2 ,,,22.4 ,3.05 ,,20.9 ,28.8 ,12.7 ,21.9 ,21.8 ,21.9 ,22.9 ,21.6 ,6.7 ,21.3 ,,20.6 ,20.9 ,,20.8 ,,,21.7 ,21.7 ,,16.2 ,15.7 ,16.0 ,2.82 ,21.0 ,0.11 ,0.10 ,9.36 ,-,-,496 ,0.5,13.54 ,1.81 ,,0.01 ,,1.04E-05,3.7E+01,2.69E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/23 23:00,-2278 ,-2084 ,1 ,23.1 ,,29.2 ,,,22.5 ,3.11 ,,20.9 ,28.9 ,12.8 ,21.9 ,21.8 ,21.9 ,22.9 ,21.5 ,6.7 ,21.3 ,,20.6 ,21.0 ,,20.8 ,,,21.7 ,21.7 ,,16.2 ,15.7 ,16.0 ,2.82 ,21.3 ,0.11 ,0.10 ,9.36 ,-,-,496 ,0.5,13.20 ,1.81 ,,0.01 ,,1.04E-05,3.7E+01,5.38E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/24 5:00,-2277 ,-2084 ,1 ,23.1 ,,29.3 ,,,22.6 ,3.26 ,,20.9 ,28.9 ,12.8 ,21.9 ,21.9 ,22.0 ,23.0 ,21.6 ,6.7 ,21.3 ,,20.6 ,21.0 ,,20.8 ,,,21.7 ,21.8 ,,16.2 ,15.7 ,16.0 ,2.81 ,21.3 ,0.11 ,0.10 ,9.36 ,-,-,496 ,0.5,12.94 ,1.81 ,,0.01 ,,9.58E-06,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/24 11:00,-2276 ,-2084 ,1 ,23.1 ,,29.5 ,,,22.7 ,3.52 ,,20.9 ,28.9 ,12.8 ,21.9 ,21.9 ,22.0 ,23.0 ,21.7 ,6.7 ,21.4 ,,20.6 ,21.0 ,,20.9 ,,,21.8 ,21.8 ,,16.3 ,15.7 ,16.0 ,2.81 ,21.5 ,0.11 ,0.10 ,9.39 ,-,-,500 ,0.5,13.67 ,1.81 ,,0.01 ,,9.58E-06,3.7E+01,1.07E-02,ND,2 ,0.00 ,-,0.00 ,
2019/4/24 17:00,-2277 ,-2084 ,1 ,23.2 ,,29.4 ,,,22.7 ,3.89 ,,21.0 ,28.9 ,12.9 ,22.0 ,21.9 ,22.0 ,23.0 ,21.7 ,6.8 ,21.4 ,,20.7 ,21.0 ,,20.9 ,,,21.8 ,21.8 ,,16.3 ,15.7 ,16.0 ,2.81 ,21.7 ,0.10 ,0.09 ,9.39 ,-,-,500 ,0.5,14.71 ,1.80 ,,0.01 ,,9.39E-06,3.7E+01,1.61E-02,ND,2 ,0.00 ,-,0.00 ,
2019/4/24 23:00,-2276 ,-2084 ,1 ,23.3 ,,29.7 ,,,22.9 ,4.19 ,,21.0 ,29.0 ,12.9 ,22.0 ,21.9 ,22.0 ,21.7 ,21.7 ,8.8 ,21.5 ,,20.8 ,21.1 ,,20.9 ,,,21.9 ,21.9 ,,16.3 ,15.7 ,16.1 ,2.81 ,21.9 ,0.10 ,0.09 ,9.39 ,-,-,500 ,0.5,14.88 ,1.81 ,,0.01 ,,9.39E-06,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/25 5:00,-2278 ,-2084 ,3 ,23.3 ,,29.3 ,,,22.9 ,4.59 ,,21.0 ,29.0 ,12.9 ,22.0 ,22.0 ,22.1 ,21.7 ,21.7 ,9.0 ,21.5 ,,20.8 ,21.1 ,,21.0 ,,,21.9 ,21.9 ,,16.3 ,15.8 ,16.1 ,2.80 ,22.0 ,0.09 ,0.08 ,9.39 ,-,-,500 ,0.5,16.01 ,1.81 ,,0.01 ,,1.03E-05,3.7E+01,2.69E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/25 11:00,-2278 ,-2085 ,3 ,23.3 ,,29.3 ,,,23.0 ,4.68 ,,21.1 ,29.0 ,13.0 ,22.1 ,22.0 ,22.1 ,21.7 ,21.8 ,9.1 ,21.5 ,,20.8 ,21.1 ,,21.0 ,,,21.9 ,21.9 ,,16.4 ,15.8 ,16.1 ,2.79 ,22.3 ,0.09 ,0.08 ,9.39 ,-,-,500 ,0.5,14.97 ,1.81 ,,0.01 ,,1.03E-05,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/25 17:00,-2277 ,-2084 ,3 ,23.4 ,,28.8 ,,,23.0 ,4.51 ,,21.0 ,29.0 ,13.0 ,22.1 ,22.0 ,22.1 ,21.5 ,21.8 ,9.3 ,21.5 ,,20.9 ,21.1 ,,21.0 ,,,21.9 ,21.9 ,,16.4 ,15.8 ,16.1 ,2.80 ,22.3 ,0.08 ,0.07 ,9.39 ,-,-,500 ,0.5,16.11 ,1.81 ,,0.01 ,,9.67E-06,3.7E+01,5.38E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/25 23:00,-2278 ,-2084 ,3 ,23.4 ,,28.7 ,,,23.1 ,3.75 ,,21.1 ,29.1 ,13.1 ,22.1 ,22.1 ,22.1 ,21.5 ,21.8 ,9.5 ,21.6 ,,20.9 ,21.2 ,,21.1 ,,,22.0 ,22.0 ,,16.4 ,15.9 ,16.1 ,2.78 ,22.6 ,0.08 ,0.07 ,9.39 ,-,-,500 ,0.5,16.13 ,1.81 ,,0.01 ,,9.67E-06,3.7E+01,5.38E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/26 5:00,-2278 ,-2085 ,3 ,23.5 ,,28.2 ,,,23.3 ,3.50 ,,21.1 ,29.1 ,13.0 ,22.2 ,22.1 ,22.2 ,21.4 ,21.9 ,9.5 ,21.6 ,,20.9 ,21.2 ,,21.1 ,,,22.0 ,22.0 ,,16.3 ,15.9 ,16.2 ,2.75 ,22.6 ,0.08 ,0.07 ,9.39 ,-,-,500 ,0.5,15.85 ,1.81 ,,0.01 ,,1.03E-05,3.7E+01,2.69E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/26 11:00,-2279 ,-2084 ,3 ,23.5 ,,28.2 ,,,23.3 ,3.37 ,,21.1 ,29.1 ,13.0 ,22.2 ,22.1 ,22.2 ,21.5 ,21.9 ,9.5 ,21.7 ,,21.0 ,21.3 ,,21.1 ,,,22.0 ,22.1 ,,16.4 ,15.9 ,16.2 ,2.71 ,22.4 ,0.07 ,0.06 ,9.39 ,-,-,500 ,0.5,15.70 ,1.81 ,,0.01 ,,1.03E-05,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/26 17:00,-2280 ,-2085 ,3 ,23.5 ,,27.8 ,,,23.3 ,3.21 ,,21.1 ,29.1 ,13.0 ,22.2 ,22.1 ,22.2 ,21.4 ,21.9 ,9.5 ,21.7 ,,21.0 ,21.3 ,,21.2 ,,,22.1 ,22.1 ,,16.4 ,15.9 ,16.2 ,2.67 ,22.2 ,0.07 ,0.06 ,9.39 ,-,-,500 ,0.5,14.93 ,1.80 ,,0.01 ,,9.97E-06,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/26 23:00,-2280 ,-2084 ,2 ,23.6 ,,27.9 ,,,23.3 ,2.94 ,,21.2 ,29.2 ,13.0 ,22.2 ,22.2 ,22.3 ,21.4 ,21.9 ,9.6 ,21.7 ,,21.0 ,21.3 ,,21.1 ,,,22.1 ,22.1 ,,16.4 ,15.9 ,16.2 ,2.63 ,21.7 ,0.07 ,0.06 ,9.39 ,-,-,500 ,0.5,15.84 ,1.81 ,,0.01 ,,9.97E-06,3.7E+01,2.69E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/27 5:00,-2279 ,-2084 ,2 ,23.6 ,,27.3 ,,,23.3 ,2.74 ,,21.2 ,29.2 ,13.1 ,22.3 ,22.2 ,22.3 ,21.4 ,21.9 ,9.6 ,21.7 ,,21.0 ,21.3 ,,21.2 ,,,22.1 ,22.1 ,,16.4 ,15.9 ,16.2 ,2.59 ,21.3 ,0.07 ,0.06 ,9.39 ,-,-,500 ,0.5,15.25 ,1.81 ,,0.01 ,,9.69E-06,3.7E+01,ND,ND,2 ,0.00 ,-,0.00 ,
2019/4/27 11:00,-2280 ,-2084 ,2 ,23.7 ,,27.5 ,,,23.4 ,2.62 ,,21.2 ,29.2 ,13.1 ,22.3 ,22.2 ,22.3 ,21.4 ,22.0 ,9.6 ,21.7 ,,21.1 ,21.3 ,,21.3 ,,,22.1 ,22.1 ,,16.4 ,16.0 ,16.3 ,2.56 ,21.2 ,0.08 ,0.07 ,9.39 ,-,-,500 ,0.5,14.68 ,1.81 ,,0.01 ,,9.69E-06,3.7E+01,1.07E-02,ND,2 ,0.00 ,-,0.00 ,
2019/4/27 17:00,-2280 ,-2084 ,2 ,23.7 ,,27.2 ,,,23.4 ,2.36 ,,21.3 ,29.2 ,13.1 ,22.3 ,22.3 ,22.3 ,21.2 ,22.0 ,9.9 ,21.8 ,,21.1 ,21.4 ,,21.3 ,,,22.2 ,22.1 ,,16.5 ,16.0 ,16.3 ,2.53 ,20.6 ,0.08 ,0.07 ,9.39 ,-,-,500 ,0.5,16.49 ,1.81 ,,0.01 ,,1.00E-05,3.7E+01,2.69E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/27 23:00,-2281 ,-2085 ,2 ,23.7 ,,27.2 ,,,23.4 ,1.77 ,,21.3 ,29.2 ,13.1 ,22.3 ,22.3 ,22.3 ,21.1 ,22.0 ,10.1 ,21.8 ,,21.1 ,21.4 ,,21.3 ,,,22.2 ,22.2 ,,16.5 ,16.0 ,16.3 ,2.50 ,20.6 ,0.08 ,0.07 ,9.39 ,-,-,500 ,0.5,13.51 ,1.81 ,,0.01 ,,1.00E-05,3.7E+01,1.07E-02,ND,2 ,0.00 ,-,0.00 ,
2019/4/28 5:00,-2281 ,-2084 ,1 ,23.7 ,,27.2 ,,,23.3 ,1.31 ,,21.3 ,29.3 ,13.1 ,22.3 ,22.3 ,22.3 ,21.2 ,22.0 ,10.0 ,21.8 ,,21.1 ,21.4 ,,21.3 ,,,22.2 ,22.2 ,,16.5 ,16.0 ,16.3 ,2.46 ,20.3 ,0.09 ,0.07 ,9.39 ,-,-,500 ,0.5,12.14 ,1.82 ,,0.01 ,,1.06E-05,3.7E+01,5.38E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/28 11:00,-2282 ,-2085 ,1 ,23.7 ,,27.3 ,,,23.3 ,1.14 ,,21.3 ,29.3 ,13.1 ,22.3 ,22.3 ,22.4 ,21.5 ,22.0 ,9.5 ,21.8 ,,21.1 ,21.4 ,,21.3 ,,,22.2 ,22.2 ,,16.5 ,16.0 ,16.3 ,2.44 ,19.9 ,0.09 ,0.08 ,9.39 ,-,-,500 ,0.5,13.32 ,1.82 ,,0.01 ,,1.06E-05,3.7E+01,1.61E-02,ND,2 ,0.00 ,-,0.00 ,
2019/4/28 17:00,-2282 ,-2085 ,1 ,23.8 ,,27.1 ,,,23.4 ,1.21 ,,21.3 ,29.3 ,13.1 ,22.3 ,22.3 ,22.4 ,21.5 ,22.0 ,9.5 ,21.8 ,,21.1 ,21.4 ,,21.3 ,,,22.2 ,22.2 ,,16.5 ,16.0 ,16.3 ,2.43 ,19.7 ,0.09 ,0.08 ,9.39 ,-,-,500 ,0.5,13.99 ,1.81 ,,0.01 ,,1.04E-05,3.7E+01,5.38E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/28 23:00,-2282 ,-2084 ,1 ,23.8 ,,26.7 ,,,23.4 ,1.17 ,,21.3 ,29.3 ,13.1 ,22.4 ,22.4 ,22.4 ,21.6 ,22.0 ,9.4 ,21.9 ,,21.1 ,21.5 ,,21.3 ,,,22.2 ,22.2 ,,16.5 ,16.0 ,16.3 ,2.42 ,20.1 ,0.09 ,0.08 ,9.39 ,-,-,500 ,0.5,14.79 ,1.81 ,,0.01 ,,1.04E-05,3.7E+01,2.69E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/29 5:00,-2281 ,-2084 ,1 ,23.8 ,,26.7 ,,,23.5 ,1.17 ,,21.3 ,29.3 ,13.2 ,22.4 ,22.3 ,22.4 ,21.3 ,22.1 ,9.9 ,21.9 ,,21.2 ,21.5 ,,21.3 ,,,22.2 ,22.2 ,,16.5 ,16.0 ,16.3 ,2.40 ,20.1 ,0.09 ,0.08 ,9.39 ,-,-,500 ,0.5,13.21 ,1.81 ,,0.01 ,,1.02E-05,3.7E+01,2.69E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/29 11:00,-2280 ,-2084 ,0 ,23.8 ,,26.6 ,,,23.7 ,1.38 ,,21.3 ,29.3 ,13.2 ,22.3 ,22.4 ,22.4 ,20.7 ,22.0 ,10.6 ,21.8 ,,21.2 ,21.4 ,,21.3 ,,,22.3 ,22.2 ,,16.6 ,16.1 ,16.3 ,2.39 ,20.0 ,0.09 ,0.08 ,9.39 ,-,-,500 ,0.5,13.97 ,1.81 ,,0.01 ,,1.02E-05,3.7E+01,5.38E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/29 17:00,-2280 ,-2084 ,0 ,23.8 ,,26.1 ,,,23.7 ,1.77 ,,21.3 ,29.3 ,13.2 ,22.4 ,22.3 ,22.4 ,20.0 ,22.1 ,11.7 ,21.9 ,,21.3 ,21.5 ,,21.3 ,,,22.2 ,22.2 ,,16.6 ,16.1 ,16.3 ,2.39 ,20.0 ,0.09 ,0.08 ,9.39 ,-,-,500 ,0.5,14.30 ,1.81 ,,0.01 ,,1.03E-05,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/29 23:00,-2280 ,-2085 ,0 ,23.9 ,,26.0 ,,,23.7 ,1.82 ,,21.3 ,29.3 ,13.2 ,22.4 ,22.4 ,22.4 ,19.8 ,22.1 ,12.0 ,21.9 ,,21.3 ,21.5 ,,21.3 ,,,22.2 ,22.3 ,,16.6 ,16.1 ,16.4 ,2.39 ,20.3 ,0.09 ,0.07 ,9.39 ,-,-,500 ,0.5,13.26 ,1.81 ,,0.01 ,,1.03E-05,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/30 5:00,-2280 ,-2085 ,0 ,23.9 ,,25.9 ,,,23.7 ,2.01 ,,21.3 ,29.3 ,13.3 ,22.4 ,22.3 ,22.3 ,19.6 ,22.1 ,12.3 ,21.9 ,,21.3 ,21.5 ,,21.3 ,,,22.2 ,22.2 ,,16.6 ,16.1 ,16.4 ,2.39 ,20.3 ,0.09 ,0.08 ,9.39 ,-,-,500 ,0.5,12.73 ,1.81 ,,0.01 ,,9.64E-06,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/30 11:00,-2280 ,-2084 ,0 ,23.9 ,,25.9 ,,,23.7 ,2.22 ,,21.3 ,29.3 ,13.3 ,22.4 ,22.3 ,22.3 ,19.4 ,22.1 ,12.6 ,21.9 ,,21.3 ,21.5 ,,21.3 ,,,22.2 ,22.2 ,,16.6 ,16.1 ,16.4 ,2.37 ,20.4 ,0.09 ,0.08 ,9.39 ,-,-,500 ,0.5,14.39 ,1.81 ,,0.01 ,,9.64E-06,3.7E+01,2.69E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/30 17:00,-2280 ,-2085 ,0 ,23.9 ,,27.1 ,,,23.7 ,2.58 ,,21.3 ,29.3 ,13.3 ,22.4 ,22.4 ,22.3 ,19.4 ,22.1 ,12.6 ,21.9 ,,21.3 ,21.5 ,,21.3 ,,,22.2 ,22.2 ,,16.7 ,16.1 ,16.4 ,2.37 ,20.4 ,0.09 ,0.07 ,9.39 ,-,-,500 ,0.5,15.30 ,1.81 ,,0.01 ,,9.48E-06,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/4/30 23:00,-2282 ,-2085 ,0 ,23.9 ,,27.0 ,,,23.8 ,2.62 ,,21.3 ,29.4 ,13.3 ,22.4 ,22.5 ,22.3 ,19.2 ,22.1 ,12.9 ,21.9 ,,21.3 ,21.5 ,,21.3 ,,,22.2 ,22.3 ,,16.7 ,16.1 ,16.4 ,2.36 ,20.6 ,0.09 ,0.08 ,9.39 ,-,-,500 ,0.5,14.59 ,1.81 ,,0.01 ,,9.48E-06,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/1 5:00,-2282 ,-2085 ,1 ,23.9 ,,27.1 ,,,23.8 ,2.98 ,,21.4 ,29.4 ,13.4 ,22.5 ,22.4 ,22.4 ,19.2 ,22.1 ,12.8 ,21.9 ,,21.3 ,21.5 ,,21.4 ,,,22.3 ,22.3 ,,16.7 ,16.1 ,16.4 ,2.36 ,20.9 ,0.08 ,0.07 ,9.39 ,-,-,500 ,0.5,15.23 ,1.81 ,,0.01 ,,9.78E-06,3.7E+01,1.07E-02,ND,2 ,0.00 ,-,0.00 ,
2019/5/1 11:00,-2281 ,-2084 ,1 ,24.0 ,,26.4 ,,,23.8 ,3.36 ,,21.4 ,29.4 ,13.4 ,22.4 ,22.4 ,22.4 ,19.4 ,22.2 ,12.6 ,21.9 ,,21.3 ,21.5 ,,21.4 ,,,22.3 ,22.3 ,,16.7 ,16.2 ,16.4 ,2.35 ,20.8 ,0.08 ,0.07 ,9.39 ,-,-,500 ,0.5,16.17 ,1.81 ,,0.01 ,,9.78E-06,3.7E+01,1.07E-02,ND,2 ,0.00 ,-,0.00 ,
2019/5/1 17:00,-2282 ,-2084 ,1 ,24.0 ,,26.3 ,,,23.8 ,3.53 ,,21.3 ,29.4 ,13.4 ,22.4 ,22.4 ,22.4 ,19.5 ,22.2 ,12.2 ,21.9 ,,21.3 ,21.5 ,,21.4 ,,,22.3 ,22.3 ,,16.7 ,16.2 ,16.5 ,2.35 ,21.1 ,0.08 ,0.07 ,9.39 ,-,-,500 ,0.5,15.53 ,1.80 ,,0.01 ,,9.71E-06,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/1 23:00,-2284 ,-2084 ,1 ,23.9 ,,26.6 ,,,23.8 ,3.30 ,,21.4 ,29.4 ,13.4 ,22.5 ,22.4 ,22.4 ,19.5 ,22.2 ,12.2 ,21.9 ,,21.3 ,21.5 ,,21.4 ,,,22.3 ,22.3 ,,16.7 ,16.2 ,16.5 ,2.35 ,21.3 ,0.08 ,0.07 ,9.39 ,-,-,500 ,0.5,14.81 ,1.81 ,,0.01 ,,9.71E-06,3.7E+01,2.69E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/2 5:00,-2285 ,-2084 ,1 ,24.0 ,,26.9 ,,,23.9 ,3.12 ,,21.4 ,29.4 ,13.4 ,22.5 ,22.4 ,22.4 ,19.5 ,22.2 ,12.3 ,21.9 ,,21.3 ,21.5 ,,21.4 ,,,22.3 ,22.4 ,,16.8 ,16.2 ,16.5 ,2.34 ,21.7 ,0.08 ,0.07 ,9.39 ,-,-,500 ,0.5,15.54 ,1.81 ,,0.01 ,,1.03E-05,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/2 11:00,-2286 ,-2084 ,1 ,24.0 ,,27.5 ,,,24.0 ,2.77 ,,21.4 ,29.4 ,13.4 ,22.5 ,22.4 ,22.4 ,19.4 ,22.2 ,12.3 ,22.0 ,,21.4 ,21.6 ,,21.5 ,,,22.3 ,22.4 ,,16.8 ,16.2 ,16.5 ,2.34 ,21.7 ,0.08 ,0.08 ,9.39 ,-,-,500 ,0.5,13.84 ,1.81 ,,0.01 ,,1.03E-05,3.7E+01,2.69E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/2 17:00,-2285 ,-2084 ,1 ,24.1 ,,27.4 ,,,24.1 ,2.42 ,,21.4 ,29.5 ,13.5 ,22.5 ,22.5 ,22.4 ,19.5 ,22.2 ,12.2 ,22.0 ,,21.4 ,21.6 ,,21.5 ,,,22.4 ,22.4 ,,16.8 ,16.3 ,16.5 ,2.35 ,22.0 ,0.09 ,0.09 ,9.39 ,-,-,500 ,0.5,13.35 ,1.81 ,,0.01 ,,9.51E-06,3.7E+01,1.07E-02,ND,2 ,0.00 ,-,0.00 ,
2019/5/2 23:00,-2285 ,-2084 ,1 ,24.2 ,,27.5 ,,,24.2 ,2.09 ,,21.5 ,29.4 ,13.5 ,22.6 ,22.5 ,22.5 ,19.2 ,22.2 ,12.7 ,22.0 ,,21.4 ,21.6 ,,21.5 ,,,22.4 ,22.4 ,,16.7 ,16.3 ,16.5 ,2.34 ,22.1 ,0.09 ,0.09 ,9.39 ,-,-,500 ,0.5,14.30 ,1.81 ,,0.01 ,,9.51E-06,3.7E+01,1.07E-02,ND,2 ,0.00 ,-,0.00 ,
2019/5/3 5:00,-2285 ,-2084 ,1 ,24.2 ,,27.3 ,,,24.3 ,2.01 ,,21.5 ,29.5 ,13.5 ,22.6 ,22.5 ,22.5 ,19.1 ,22.2 ,12.8 ,22.0 ,,21.4 ,21.6 ,,21.5 ,,,22.3 ,22.4 ,,16.8 ,16.3 ,16.5 ,2.31 ,22.2 ,0.09 ,0.08 ,9.39 ,-,-,500 ,0.5,12.94 ,1.81 ,,0.01 ,,1.05E-05,3.7E+01,5.38E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/3 11:00,-2284 ,-2084 ,1 ,24.2 ,,27.6 ,,,24.3 ,1.92 ,,21.5 ,29.5 ,13.5 ,22.6 ,22.6 ,22.5 ,19.1 ,22.3 ,12.8 ,22.0 ,,21.4 ,21.6 ,,21.5 ,,,22.4 ,22.5 ,,16.8 ,16.3 ,16.5 ,2.30 ,22.3 ,0.09 ,0.09 ,9.39 ,-,-,500 ,0.5,12.56 ,1.81 ,,0.01 ,,1.05E-05,3.7E+01,5.38E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/3 17:00,-2284 ,-2083 ,1 ,24.3 ,,27.6 ,,,24.4 ,1.92 ,,21.5 ,29.6 ,13.5 ,22.6 ,22.6 ,22.5 ,19.2 ,22.3 ,12.7 ,22.0 ,,21.5 ,21.6 ,,21.5 ,,,22.4 ,22.5 ,,16.8 ,16.3 ,16.5 ,2.29 ,22.5 ,0.09 ,0.09 ,9.39 ,-,-,500 ,0.5,15.37 ,1.81 ,,0.01 ,,9.55E-06,3.7E+01,5.38E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/3 23:00,-2284 ,-2084 ,1 ,24.3 ,,27.6 ,,,24.4 ,1.83 ,,21.5 ,29.6 ,13.5 ,22.6 ,22.6 ,22.6 ,19.3 ,22.3 ,12.7 ,22.1 ,,21.5 ,21.7 ,,21.5 ,,,22.5 ,22.5 ,,16.8 ,16.3 ,16.6 ,2.28 ,22.6 ,0.09 ,0.09 ,9.39 ,-,-,500 ,0.5,14.30 ,1.81 ,,0.01 ,,9.55E-06,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/4 5:00,-2283 ,-2084 ,1 ,24.3 ,,27.7 ,,,24.6 ,1.75 ,,21.5 ,29.6 ,13.6 ,22.7 ,22.6 ,22.6 ,19.3 ,22.3 ,12.7 ,22.1 ,,21.5 ,21.7 ,,21.5 ,,,22.5 ,22.5 ,,16.8 ,16.3 ,16.6 ,2.26 ,22.6 ,0.09 ,0.09 ,9.39 ,-,-,500 ,0.5,13.85 ,1.81 ,,0.01 ,,1.04E-05,3.7E+01,1.07E-02,ND,2 ,0.00 ,-,0.00 ,
2019/5/4 11:00,-2282 ,-2084 ,1 ,24.3 ,,27.3 ,,,24.6 ,1.75 ,,21.5 ,29.6 ,13.6 ,22.7 ,22.7 ,22.6 ,19.3 ,22.3 ,12.8 ,22.1 ,,21.5 ,21.7 ,,21.6 ,,,22.5 ,22.6 ,,16.8 ,16.3 ,16.6 ,4.59 ,22.4 ,0.09 ,0.09 ,9.39 ,-,-,500 ,0.5,14.29 ,1.81 ,,0.01 ,,1.04E-05,3.7E+01,5.38E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/4 17:00,-2282 ,-2084 ,1 ,24.3 ,,27.5 ,,,24.7 ,2.00 ,,21.6 ,29.6 ,13.6 ,22.7 ,22.7 ,22.6 ,19.5 ,22.4 ,12.6 ,22.1 ,,21.5 ,21.7 ,,21.6 ,,,22.5 ,22.5 ,,16.9 ,16.3 ,16.6 ,4.61 ,22.5 ,0.09 ,0.08 ,9.39 ,-,-,500 ,0.5,13.88 ,1.81 ,,0.01 ,,9.89E-06,3.7E+01,1.88E-02,ND,2 ,0.00 ,-,0.00 ,
2019/5/4 23:00,-2282 ,-2084 ,1 ,24.3 ,,27.4 ,,,24.7 ,1.86 ,,21.6 ,29.6 ,13.6 ,22.7 ,22.7 ,22.7 ,19.6 ,22.4 ,12.5 ,22.2 ,,21.6 ,21.7 ,,21.7 ,,,22.5 ,22.6 ,,16.9 ,16.4 ,16.6 ,4.60 ,22.6 ,0.09 ,0.09 ,9.39 ,-,-,500 ,0.5,13.24 ,1.81 ,,0.01 ,,9.89E-06,3.7E+01,1.07E-02,ND,2 ,0.00 ,-,0.00 ,
2019/5/5 5:00,-2282 ,-2084 ,1 ,24.3 ,,27.1 ,,,24.7 ,1.86 ,,21.7 ,29.6 ,13.7 ,22.8 ,22.7 ,22.7 ,19.5 ,22.4 ,12.7 ,22.2 ,,21.6 ,21.8 ,,21.7 ,,,22.5 ,22.6 ,,16.9 ,16.4 ,16.7 ,4.57 ,22.6 ,0.09 ,0.08 ,9.39 ,-,-,500 ,0.5,13.60 ,1.81 ,,0.01 ,,1.06E-05,3.7E+01,1.34E-02,ND,2 ,0.00 ,-,0.00 ,
2019/5/5 11:00,-2282 ,-2084 ,1 ,24.4 ,,27.6 ,,,24.8 ,1.89 ,,21.7 ,29.7 ,13.7 ,22.8 ,22.7 ,22.7 ,19.7 ,22.4 ,12.4 ,22.2 ,,21.6 ,21.8 ,,21.7 ,,,22.7 ,22.7 ,,16.9 ,16.4 ,16.7 ,4.56 ,22.6 ,0.09 ,0.08 ,9.39 ,-,-,500 ,0.5,13.26 ,1.81 ,,0.01 ,,1.06E-05,3.7E+01,5.38E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/5 17:00,-2282 ,-2084 ,1 ,24.5 ,,27.2 ,,,24.9 ,2.32 ,,21.7 ,29.7 ,13.7 ,22.8 ,22.8 ,22.8 ,19.9 ,22.5 ,12.3 ,22.2 ,,21.6 ,21.8 ,,21.7 ,,,22.6 ,22.7 ,,17.0 ,16.4 ,16.7 ,4.55 ,22.8 ,0.09 ,0.08 ,9.39 ,-,-,500 ,0.5,14.40 ,1.81 ,,0.01 ,,9.72E-06,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/5 23:00,-2282 ,-2084 ,1 ,24.5 ,,27.2 ,,,25.0 ,2.25 ,,21.7 ,29.7 ,13.8 ,22.8 ,22.8 ,22.8 ,19.9 ,22.5 ,12.3 ,22.3 ,,21.7 ,21.9 ,,21.7 ,,,22.7 ,22.7 ,,17.0 ,16.4 ,16.7 ,4.56 ,23.0 ,0.09 ,0.09 ,9.39 ,-,-,500 ,0.5,13.87 ,1.81 ,,0.01 ,,9.72E-06,3.7E+01,2.69E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/6 5:00,-2282 ,-2083 ,1 ,24.6 ,,27.6 ,,,25.1 ,2.46 ,,21.7 ,29.7 ,13.8 ,22.9 ,22.8 ,22.8 ,20.0 ,22.6 ,12.2 ,22.3 ,,21.7 ,21.9 ,,21.7 ,,,22.7 ,22.7 ,,17.0 ,16.4 ,16.7 ,4.55 ,23.1 ,0.09 ,0.08 ,9.39 ,-,-,500 ,0.5,14.24 ,1.81 ,,0.01 ,,9.79E-06,3.7E+01,ND,ND,2 ,0.00 ,-,0.00 ,
2019/5/6 11:00,-2281 ,-2083 ,1 ,24.5 ,,27.2 ,,,25.2 ,2.71 ,,21.7 ,29.8 ,13.8 ,22.9 ,22.9 ,22.9 ,20.2 ,22.5 ,11.9 ,22.3 ,,21.7 ,21.9 ,,21.8 ,,,22.8 ,22.8 ,,17.0 ,16.4 ,16.8 ,4.54 ,23.3 ,0.08 ,0.08 ,9.39 ,-,-,500 ,0.5,13.74 ,1.81 ,,0.01 ,,9.79E-06,3.7E+01,1.07E-02,ND,2 ,0.00 ,-,0.00 ,
