,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Dust concentrations in the exhaust gas from the reactor building,Water levels inside PCV were newly added., The oxygen concentration of nitrogen gas separation apparatus (A),The oxygen concentration of nitrogen gas separation apparatus (B),The oxygen concentration of nitrogen gas separation apparatus c,note
2019/5/6 17:00,-2282 ,-2083 ,1 ,24.6 ,,27.3 ,,,25.3 ,3.12 ,,21.8 ,29.8 ,13.8 ,22.9 ,22.9 ,22.9 ,20.2 ,22.6 ,12.1 ,22.4 ,,21.7 ,21.9 ,,21.9 ,,,22.8 ,22.8 ,,17.1 ,16.5 ,16.8 ,4.53 ,23.4 ,0.08 ,0.07 ,9.39 ,-,-,500 ,0.5,15.85 ,1.81 ,,0.01 ,,1.05E-05,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/6 23:00,-2282 ,-2083 ,1 ,24.6 ,,27.4 ,,,25.4 ,2.99 ,,21.8 ,29.8 ,13.9 ,22.9 ,22.9 ,22.9 ,20.2 ,22.6 ,12.1 ,22.4 ,,21.7 ,21.9 ,,21.9 ,,,22.8 ,22.8 ,,17.1 ,16.5 ,16.8 ,4.52 ,23.5 ,0.08 ,0.07 ,9.39 ,-,-,500 ,0.5,14.50 ,1.81 ,,0.01 ,,1.05E-05,3.7E+01,5.38E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/7 5:00,-2282 ,-2083 ,1 ,24.7 ,,27.5 ,,,25.5 ,3.05 ,,21.8 ,29.8 ,13.9 ,22.9 ,22.9 ,22.9 ,20.1 ,22.6 ,12.3 ,22.4 ,,21.8 ,22.0 ,,21.9 ,,,22.8 ,22.9 ,,17.1 ,16.5 ,16.8 ,4.49 ,23.6 ,0.08 ,0.07 ,9.39 ,-,-,500 ,0.5,14.87 ,1.81 ,,0.01 ,,9.59E-06,3.7E+01,5.38E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/7 11:00,-2283 ,-2084 ,1 ,24.7 ,,27.3 ,,,25.6 ,2.88 ,,21.8 ,29.8 ,13.9 ,23.0 ,22.9 ,23.0 ,20.1 ,22.7 ,12.4 ,22.5 ,,21.9 ,22.0 ,,21.9 ,,,22.9 ,22.9 ,,17.1 ,16.5 ,16.8 ,4.47 ,23.4 ,0.08 ,0.07 ,9.39 ,-,-,500 ,0.5,14.45 ,1.81 ,,0.01 ,,9.80E-06,3.7E+01,5.38E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/7 17:00,-2283 ,-2083 ,1 ,24.7 ,,27.6 ,,,25.7 ,2.83 ,,21.9 ,29.9 ,13.9 ,23.1 ,23.0 ,23.0 ,20.2 ,22.7 ,12.4 ,22.5 ,,21.9 ,22.1 ,,22.0 ,,,22.9 ,22.9 ,,17.0 ,16.5 ,16.8 ,4.46 ,23.6 ,0.09 ,0.08 ,9.39 ,-,-,500 ,0.5,14.75 ,1.81 ,,0.01 ,,9.80E-06,3.7E+01,5.38E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/7 23:00,-2285 ,-2084 ,1 ,24.8 ,,27.0 ,,,25.8 ,2.53 ,,21.9 ,29.9 ,13.9 ,23.1 ,23.0 ,23.0 ,20.4 ,22.8 ,12.1 ,22.5 ,,21.9 ,22.1 ,,22.0 ,,,22.9 ,22.9 ,,17.0 ,16.5 ,16.8 ,4.43 ,23.5 ,0.09 ,0.08 ,9.39 ,-,-,500 ,0.5,15.53 ,1.81 ,,0.01 ,,9.58E-06,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/8 5:00,-2285 ,-2084 ,1 ,24.8 ,,27.1 ,,,25.9 ,2.55 ,,21.9 ,29.9 ,13.9 ,23.1 ,23.1 ,23.1 ,20.5 ,22.8 ,12.1 ,22.5 ,,21.9 ,22.1 ,,22.0 ,,,22.9 ,23.0 ,,17.0 ,16.5 ,16.8 ,4.40 ,23.4 ,0.09 ,0.08 ,9.39 ,-,-,500 ,0.5,15.52 ,1.81 ,,0.01 ,,9.58E-06,3.7E+01,ND,ND,2 ,0.00 ,-,0.00 ,
2019/5/8 11:00,-2286 ,-2084 ,1 ,24.9 ,,27.1 ,,,26.0 ,2.65 ,,22.0 ,29.9 ,13.9 ,23.1 ,23.1 ,23.1 ,20.5 ,22.8 ,12.1 ,22.6 ,,21.9 ,22.1 ,,22.0 ,,,23.0 ,23.0 ,,17.1 ,16.5 ,16.8 ,4.37 ,23.5 ,0.09 ,0.08 ,9.39 ,-,-,500 ,0.5,14.56 ,1.81 ,,0.01 ,,1.03E-05,3.7E+01,2.69E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/8 17:00,-2287 ,-2083 ,1 ,24.9 ,,27.0 ,,,26.1 ,2.94 ,,22.0 ,30.0 ,14.0 ,23.2 ,23.1 ,23.1 ,20.6 ,22.8 ,12.0 ,22.6 ,,21.9 ,22.1 ,,22.0 ,,,23.0 ,23.0 ,,17.2 ,16.5 ,16.8 ,4.37 ,23.2 ,0.08 ,0.08 ,9.39 ,-,-,500 ,0.5,13.54 ,1.81 ,,0.01 ,,1.03E-05,3.7E+01,ND,ND,2 ,0.00 ,-,0.00 ,
2019/5/8 23:00,-2287 ,-2084 ,1 ,24.9 ,,26.8 ,,,26.2 ,2.60 ,,22.0 ,30.0 ,14.0 ,23.2 ,23.1 ,23.1 ,20.6 ,22.9 ,12.1 ,22.6 ,,22.0 ,22.2 ,,22.1 ,,,23.0 ,23.1 ,,17.2 ,16.6 ,16.9 ,4.36 ,23.3 ,0.09 ,0.08 ,9.39 ,-,-,500 ,0.5,14.46 ,1.81 ,,0.01 ,,9.51E-06,3.7E+01,5.38E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/9 5:00,-2287 ,-2084 ,1 ,24.9 ,,26.9 ,,,26.3 ,2.72 ,,22.0 ,30.0 ,14.0 ,23.3 ,23.2 ,23.2 ,20.6 ,22.9 ,12.2 ,22.6 ,,22.0 ,22.2 ,,22.1 ,,,23.1 ,23.1 ,,17.2 ,16.6 ,16.9 ,4.33 ,23.3 ,0.08 ,0.07 ,9.39 ,-,-,500 ,0.5,14.91 ,1.81 ,,0.01 ,,9.51E-06,3.7E+01,1.34E-02,ND,2 ,0.00 ,-,0.00 ,
2019/5/9 11:00,-2287 ,-2083 ,1 ,25.0 ,,26.8 ,,,26.4 ,2.93 ,,22.0 ,30.1 ,14.1 ,23.3 ,23.2 ,23.2 ,20.7 ,22.9 ,12.1 ,22.7 ,,22.0 ,22.2 ,,22.2 ,,,23.1 ,23.1 ,,17.2 ,16.6 ,16.9 ,4.33 ,23.3 ,0.08 ,0.07 ,9.39 ,-,-,500 ,0.5,13.89 ,1.81 ,,0.01 ,,9.98E-06,3.7E+01,5.38E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/9 17:00,-2287 ,-2083 ,1 ,25.0 ,,26.9 ,,,26.5 ,3.07 ,,22.1 ,30.1 ,14.1 ,23.3 ,23.3 ,23.3 ,21.0 ,23.0 ,11.7 ,22.7 ,,22.0 ,22.3 ,,22.2 ,,,23.1 ,23.1 ,,17.3 ,16.6 ,16.9 ,4.30 ,23.6 ,0.08 ,0.07 ,9.39 ,-,-,500 ,0.5,14.24 ,1.81 ,,0.01 ,,9.98E-06,3.7E+01,1.07E-02,ND,2 ,0.00 ,-,0.00 ,
2019/5/9 23:00,-2289 ,-2083 ,1 ,25.0 ,,27.0 ,,,26.6 ,2.76 ,,22.1 ,30.1 ,14.1 ,23.3 ,23.3 ,23.3 ,21.3 ,22.9 ,11.3 ,22.7 ,,22.0 ,22.3 ,,22.2 ,,,23.1 ,23.2 ,,17.3 ,16.6 ,16.9 ,4.30 ,23.8 ,0.08 ,0.08 ,9.39 ,-,-,500 ,0.5,13.08 ,1.81 ,,0.01 ,,1.03E-05,3.7E+01,1.07E-02,ND,2 ,0.00 ,-,0.00 ,
2019/5/10 5:00,-2288 ,-2083 ,1 ,25.1 ,,27.1 ,,,26.6 ,2.72 ,,22.1 ,30.1 ,14.1 ,23.3 ,23.3 ,23.3 ,21.3 ,23.0 ,11.3 ,22.8 ,,22.1 ,22.3 ,,22.2 ,,,23.2 ,23.2 ,,17.3 ,16.7 ,17.0 ,4.29 ,24.1 ,0.08 ,0.08 ,9.39 ,-,-,500 ,0.5,12.56 ,1.81 ,,0.01 ,,1.03E-05,3.7E+01,ND,ND,2 ,0.00 ,-,0.00 ,
2019/5/10 11:00,-2288 ,-2083 ,1 ,25.1 ,,26.6 ,,,26.7 ,2.53 ,,22.2 ,30.2 ,14.2 ,23.3 ,23.3 ,23.3 ,21.3 ,23.0 ,11.3 ,22.8 ,,22.1 ,22.4 ,,22.2 ,,,23.2 ,23.2 ,,17.3 ,16.7 ,17.0 ,4.29 ,24.2 ,0.09 ,0.08 ,9.39 ,-,-,500 ,0.5,13.58 ,1.81 ,,0.01 ,,9.37E-05,3.7E+01,1.07E-02,ND,2 ,0.00 ,-,0.00 ,
2019/5/10 17:00,-2288 ,-2083 ,1 ,25.2 ,,26.7 ,,,26.6 ,2.57 ,,22.2 ,30.3 ,14.2 ,23.4 ,23.4 ,23.4 ,21.8 ,23.1 ,10.7 ,22.8 ,,22.2 ,22.4 ,,22.3 ,,,23.2 ,23.3 ,,17.3 ,16.7 ,17.0 ,4.28 ,24.3 ,0.08 ,0.08 ,9.39 ,-,-,500 ,0.5,14.39 ,1.81 ,,0.01 ,,9.37E-06,3.7E+01,1.07E-02,ND,2 ,0.00 ,-,0.00 ,
2019/5/10 23:00,-2289 ,-2083 ,1 ,25.2 ,,26.3 ,,,26.4 ,2.40 ,,22.3 ,30.5 ,14.3 ,23.5 ,23.4 ,23.4 ,21.5 ,23.1 ,11.1 ,22.8 ,,22.2 ,22.5 ,,22.4 ,,,23.3 ,23.4 ,,17.4 ,16.8 ,17.0 ,4.26 ,24.4 ,0.09 ,0.08 ,9.39 ,-,-,500 ,0.5,13.69 ,1.81 ,,0.01 ,,9.71E-06,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/11 5:00,-2288 ,-2082 ,1 ,25.2 ,,26.3 ,,,26.4 ,2.28 ,,22.3 ,30.6 ,14.3 ,23.5 ,23.4 ,23.5 ,21.5 ,23.2 ,11.3 ,22.9 ,,22.2 ,22.5 ,,22.4 ,,,23.3 ,23.4 ,,17.4 ,16.8 ,17.1 ,4.24 ,24.8 ,0.09 ,0.08 ,9.39 ,-,-,500 ,0.5,12.74 ,1.81 ,,0.01 ,,9.71E-06,3.7E+01,2.69E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/11 11:00,-2288 ,-2081 ,1 ,25.3 ,,25.8 ,,,26.4 ,2.38 ,,22.4 ,30.6 ,14.3 ,23.5 ,23.4 ,23.5 ,21.7 ,23.2 ,10.9 ,22.9 ,,22.2 ,22.5 ,,22.4 ,,,23.3 ,23.4 ,,17.4 ,16.8 ,17.1 ,4.21 ,24.4 ,0.08 ,0.08 ,9.39 ,-,-,500 ,0.5,14.09 ,1.81 ,,0.01 ,,9.66E-06,3.7E+01,2.69E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/11 17:00,-2289 ,-2082 ,1 ,25.3 ,,25.9 ,,,26.4 ,2.59 ,,22.5 ,30.6 ,14.3 ,23.6 ,23.4 ,23.5 ,21.9 ,23.3 ,10.9 ,22.9 ,,22.3 ,22.5 ,,22.4 ,,,23.3 ,23.5 ,,17.4 ,16.8 ,17.1 ,4.19 ,24.5 ,0.08 ,0.07 ,9.39 ,-,-,500 ,0.5,13.65 ,1.81 ,,0.01 ,,9.66E-06,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/11 23:00,-2288 ,-2082 ,1 ,25.3 ,,26.0 ,,,26.4 ,2.19 ,,22.5 ,30.7 ,14.4 ,23.6 ,23.4 ,23.5 ,21.9 ,23.2 ,10.8 ,22.9 ,,22.3 ,22.6 ,,22.5 ,,,23.3 ,23.5 ,,17.4 ,16.8 ,17.1 ,4.15 ,24.1 ,0.08 ,0.08 ,9.39 ,-,-,500 ,0.5,13.64 ,1.81 ,,0.01 ,,1.01E-05,3.7E+01,2.69E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/12 5:00,-2288 ,-2082 ,1 ,25.3 ,,26.3 ,,,26.4 ,2.06 ,,22.4 ,30.7 ,14.4 ,23.6 ,23.5 ,23.6 ,21.9 ,23.3 ,10.8 ,23.0 ,,22.3 ,22.6 ,,22.5 ,,,23.3 ,23.5 ,,17.4 ,16.8 ,17.1 ,4.12 ,24.3 ,0.08 ,0.08 ,9.39 ,-,-,500 ,0.5,13.90 ,1.81 ,,0.01 ,,9.71E-06,3.7E+01,1.07E-02,ND,2 ,0.00 ,-,0.00 ,
2019/5/12 11:00,-2288 ,-2083 ,1 ,25.3 ,,26.2 ,,,26.4 ,1.92 ,,22.5 ,30.8 ,14.4 ,23.7 ,23.5 ,23.6 ,22.0 ,23.3 ,10.9 ,23.0 ,,22.3 ,22.6 ,,22.5 ,,,23.4 ,23.5 ,,17.4 ,16.8 ,17.1 ,4.08 ,23.9 ,0.09 ,0.09 ,9.39 ,-,-,500 ,0.5,13.59 ,1.81 ,,0.01 ,,1.05E-05,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/12 17:00,-2288 ,-2083 ,1 ,25.3 ,,25.8 ,,,26.4 ,1.98 ,,22.6 ,30.8 ,14.4 ,23.7 ,23.5 ,23.6 ,22.0 ,23.3 ,11.0 ,23.1 ,,22.3 ,22.6 ,,22.6 ,,,23.4 ,23.6 ,,17.4 ,16.8 ,17.2 ,4.06 ,24.1 ,0.08 ,0.08 ,9.39 ,-,-,500 ,0.5,14.70 ,1.81 ,,0.01 ,,1.06E-05,3.7E+01,1.61E-02,ND,2 ,0.00 ,-,0.00 ,
2019/5/12 23:00,-2289 ,-2083 ,1 ,25.3 ,,25.7 ,,,26.4 ,1.82 ,,22.6 ,30.9 ,14.4 ,23.7 ,23.5 ,23.7 ,22.0 ,23.3 ,11.0 ,23.1 ,,22.4 ,22.7 ,,22.6 ,,,23.5 ,23.6 ,,17.5 ,16.8 ,17.2 ,4.02 ,23.5 ,0.08 ,0.08 ,9.39 ,-,-,500 ,0.5,13.57 ,1.81 ,,0.01 ,,1.07E-05,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/13 5:00,-2289 ,-2083 ,1 ,25.3 ,,26.7 ,,,26.4 ,1.76 ,,22.6 ,30.9 ,14.4 ,23.7 ,23.5 ,23.7 ,22.0 ,23.3 ,11.1 ,23.1 ,,22.4 ,22.7 ,,22.6 ,,,23.5 ,23.6 ,,17.4 ,16.8 ,17.2 ,3.97 ,23.5 ,0.08 ,0.08 ,9.39 ,-,-,500 ,0.5,13.56 ,1.81 ,,0.01 ,,9.85E-06,3.7E+01,2.69E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/13 11:00,-2289 ,-2082 ,1 ,25.3 ,,27.2 ,,,26.4 ,1.73 ,,22.7 ,30.9 ,14.5 ,23.7 ,23.6 ,23.7 ,22.0 ,23.4 ,11.2 ,23.1 ,,22.4 ,22.8 ,,22.6 ,,,23.5 ,23.7 ,,17.5 ,16.8 ,17.2 ,3.94 ,23.3 ,0.09 ,0.08 ,9.39 ,-,-,500 ,0.5,14.53 ,1.81 ,,0.01 ,,1.07E-05,3.7E+01,2.69E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/13 17:00,-2290 ,-2083 ,1 ,25.3 ,,27.6 ,,,26.7 ,1.82 ,,22.7 ,31.0 ,14.5 ,23.7 ,23.6 ,23.7 ,22.0 ,23.4 ,11.3 ,23.1 ,,22.4 ,22.8 ,,22.7 ,,,23.5 ,23.7 ,,17.4 ,16.8 ,17.1 ,3.92 ,23.1 ,0.08 ,0.08 ,9.39 ,-,-,500 ,0.5,14.37 ,1.81 ,,0.01 ,,1.07E-05,3.7E+01,1.07E-02,ND,2 ,0.00 ,-,0.00 ,
2019/5/13 23:00,-2289 ,-2082 ,1 ,25.4 ,,27.9 ,,,27.2 ,1.98 ,,22.8 ,31.1 ,14.5 ,23.8 ,23.6 ,23.8 ,22.3 ,23.5 ,11.2 ,23.3 ,,22.6 ,22.9 ,,22.8 ,,,23.6 ,23.9 ,,17.2 ,16.8 ,17.1 ,3.90 ,22.8 ,0.08 ,0.08 ,9.39 ,-,-,500 ,0.5,13.57 ,1.81 ,,0.01 ,,1.05E-05,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/14 5:00,-2289 ,-2083 ,1 ,25.7 ,,27.9 ,,,27.5 ,2.04 ,,22.9 ,31.2 ,14.5 ,24.0 ,23.8 ,24.0 ,22.4 ,23.7 ,11.4 ,23.5 ,,22.8 ,23.1 ,,23.0 ,,,23.8 ,24.0 ,,17.2 ,16.8 ,17.1 ,3.88 ,22.8 ,0.08 ,0.08 ,9.39 ,-,-,500 ,0.5,14.36 ,1.81 ,,0.01 ,,9.76E-06,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/14 11:00,-2290 ,-2082 ,1 ,25.8 ,,27.8 ,,,27.8 ,2.04 ,,23.1 ,31.3 ,14.6 ,24.1 ,23.9 ,24.1 ,22.9 ,23.9 ,11.1 ,23.6 ,,22.9 ,23.2 ,,23.1 ,,,23.9 ,24.2 ,,17.3 ,16.7 ,17.0 ,3.86 ,23.0 ,0.08 ,0.08 ,9.39 ,-,-,500 ,0.5,13.34 ,1.81 ,,0.01 ,,1.16E-05,3.7E+01,5.38E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/14 17:00,-2291 ,-2083 ,1 ,25.9 ,,27.9 ,,,28.1 ,2.24 ,,23.3 ,31.4 ,14.6 ,24.2 ,24.0 ,24.2 ,22.2 ,24.0 ,12.6 ,23.7 ,,23.1 ,23.3 ,,23.3 ,,,24.0 ,24.3 ,,17.4 ,16.7 ,17.0 ,3.86 ,23.0 ,0.09 ,0.08 ,9.39 ,-,-,500 ,0.5,12.72 ,1.81 ,,0.01 ,,9.90E-06,3.7E+01,1.34E-02,ND,2 ,0.00 ,-,0.00 ,
2019/5/14 23:00,-2291 ,-2082 ,1 ,26.0 ,,27.9 ,,,28.4 ,2.15 ,,23.3 ,31.5 ,14.7 ,24.3 ,24.1 ,24.3 ,21.9 ,24.0 ,13.3 ,23.8 ,,23.2 ,23.4 ,,23.3 ,,,24.1 ,24.4 ,,17.4 ,16.7 ,17.0 ,3.86 ,23.1 ,0.09 ,0.08 ,9.39 ,-,-,500 ,0.5,13.25 ,1.81 ,,0.01 ,,1.39E-05,3.7E+01,5.38E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/15 5:00,-2292 ,-2082 ,1 ,26.0 ,,26.8 ,,,28.5 ,2.14 ,,23.5 ,31.6 ,14.7 ,24.4 ,24.1 ,24.4 ,21.5 ,24.2 ,14.4 ,23.9 ,,23.3 ,23.5 ,,23.5 ,,,24.3 ,24.5 ,,17.5 ,16.6 ,17.0 ,3.84 ,23.1 ,0.09 ,0.07 ,9.39 ,-,-,500 ,0.5,14.48 ,1.81 ,,0.01 ,,9.87E-06,3.7E+01,1.07E-02,ND,2 ,0.00 ,-,0.00 ,
2019/5/15 11:00,-2293 ,-2083 ,1 ,25.9 ,,26.4 ,,,28.4 ,2.10 ,,23.5 ,31.6 ,14.7 ,24.4 ,24.2 ,24.5 ,21.5 ,24.3 ,14.7 ,24.0 ,,23.5 ,23.6 ,,23.5 ,,,24.3 ,24.6 ,,17.4 ,16.6 ,16.9 ,3.83 ,23.2 ,0.09 ,0.07 ,9.39 ,-,-,500 ,0.5,12.97 ,1.81 ,,0.01 ,,1.09E-05,3.7E+01,5.38E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/15 17:00,-2292 ,-2083 ,1 ,26.0 ,,26.4 ,,,28.3 ,2.24 ,,23.6 ,31.7 ,14.8 ,24.5 ,24.3 ,24.6 ,21.5 ,24.4 ,14.9 ,24.1 ,,23.5 ,23.7 ,,23.7 ,,,24.4 ,24.6 ,,17.5 ,16.6 ,17.0 ,3.82 ,23.6 ,0.08 ,0.07 ,9.39 ,-,-,500 ,0.5,12.84 ,1.81 ,,0.01 ,,1.09E-05,3.7E+01,1.07E-02,ND,2 ,0.00 ,-,0.00 ,
2019/5/15 23:00,-2292 ,-2082 ,1 ,26.1 ,,26.1 ,,,28.3 ,2.17 ,,23.7 ,31.8 ,14.8 ,24.6 ,24.4 ,24.7 ,22.0 ,24.5 ,14.4 ,24.1 ,,23.6 ,23.8 ,,23.7 ,,,24.5 ,24.7 ,,17.5 ,16.7 ,17.0 ,3.81 ,23.6 ,0.09 ,0.08 ,9.39 ,-,-,500 ,0.5,14.03 ,1.81 ,,0.01 ,,1.44E-05,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/16 5:00,-2293 ,-2082 ,1 ,26.3 ,,26.6 ,,,28.3 ,2.14 ,,23.7 ,31.8 ,14.8 ,24.7 ,24.4 ,24.7 ,22.2 ,24.5 ,14.2 ,24.2 ,,23.6 ,23.8 ,,23.7 ,,,24.5 ,24.7 ,,17.6 ,16.7 ,17.0 ,3.79 ,23.2 ,0.08 ,0.07 ,9.39 ,-,-,500 ,0.5,13.66 ,1.81 ,,0.01 ,,9.88E-06,3.7E+01,1.61E-02,ND,2 ,0.00 ,-,0.00 ,
2019/5/16 11:00,-2293 ,-2082 ,1 ,26.4 ,,26.6 ,,,28.3 ,2.06 ,,23.8 ,32.0 ,14.8 ,24.7 ,24.5 ,24.8 ,22.3 ,24.6 ,14.4 ,24.3 ,,23.7 ,23.9 ,,23.8 ,,,24.5 ,24.8 ,,17.6 ,16.7 ,17.0 ,3.77 ,23.2 ,0.09 ,0.07 ,9.39 ,-,-,500 ,0.5,13.15 ,1.81 ,,0.01 ,,1.42E-05,3.7E+01,1.61E-02,ND,2 ,0.00 ,-,0.00 ,
2019/5/16 17:00,-2295 ,-2082 ,1 ,26.3 ,,27.0 ,,,28.3 ,2.15 ,,23.8 ,32.0 ,14.8 ,24.8 ,24.5 ,24.8 ,22.5 ,24.6 ,14.1 ,24.3 ,,23.7 ,23.9 ,,23.8 ,,,24.6 ,24.8 ,,17.6 ,16.8 ,17.0 ,3.76 ,23.1 ,0.08 ,0.07 ,9.39 ,-,-,500 ,0.5,14.13 ,1.81 ,,0.01 ,,9.85E-06,3.7E+01,2.69E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/16 23:00,-2294 ,-2082 ,1 ,26.4 ,,27.6 ,,,28.3 ,1.95 ,,23.9 ,32.0 ,14.9 ,24.8 ,24.6 ,24.9 ,22.8 ,24.7 ,13.8 ,24.3 ,,23.7 ,23.9 ,,23.9 ,,,24.7 ,25.0 ,,17.7 ,16.8 ,17.1 ,3.74 ,23.1 ,0.08 ,0.07 ,9.39 ,-,-,500 ,0.5,13.51 ,1.81 ,,0.01 ,,2.00E-05,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/17 5:00,-2294 ,-2082 ,1 ,26.4 ,,27.7 ,,,28.3 ,1.86 ,,23.9 ,32.0 ,14.9 ,24.8 ,24.7 ,24.9 ,22.9 ,24.7 ,13.7 ,24.3 ,,23.7 ,24.0 ,,23.9 ,,,24.7 ,24.8 ,,17.7 ,16.8 ,17.1 ,3.72 ,23.1 ,0.08 ,0.07 ,9.39 ,-,-,500 ,0.5,13.81 ,1.81 ,,0.01 ,,9.72E-06,3.7E+01,1.61E-02,ND,2 ,0.00 ,-,0.00 ,
2019/5/17 11:00,-2293 ,-2081 ,1 ,26.4 ,,27.8 ,,,28.2 ,1.70 ,,23.9 ,32.0 ,14.9 ,24.8 ,24.6 ,24.9 ,22.9 ,24.7 ,13.8 ,24.3 ,,23.7 ,24.0 ,,23.9 ,,,24.7 ,24.9 ,,17.7 ,16.8 ,17.1 ,3.71 ,23.2 ,0.09 ,0.08 ,9.39 ,-,-,500 ,0.5,11.23 ,1.81 ,,0.01 ,,1.81E-05,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/17 17:00,-2293 ,-2083 ,1 ,26.4 ,,28.0 ,,,28.1 ,1.83 ,,24.0 ,32.0 ,15.0 ,24.8 ,24.7 ,24.9 ,22.9 ,24.7 ,13.9 ,24.3 ,,23.7 ,24.0 ,,23.9 ,,,24.7 ,24.9 ,,17.8 ,16.8 ,17.2 ,3.71 ,23.3 ,0.09 ,0.08 ,9.39 ,-,-,500 ,0.5,14.02 ,1.81 ,,0.01 ,,9.68E-06,3.7E+01,1.07E-02,ND,2 ,0.00 ,-,0.00 ,
2019/5/17 23:00,-2293 ,-2082 ,1 ,26.4 ,,27.3 ,,,27.9 ,1.68 ,,23.9 ,32.1 ,15.0 ,24.8 ,24.6 ,24.9 ,22.8 ,24.7 ,13.9 ,24.3 ,,23.7 ,23.9 ,,23.9 ,,,24.7 ,24.9 ,,17.8 ,16.9 ,17.2 ,3.70 ,23.4 ,0.09 ,0.08 ,9.39 ,-,-,500 ,0.5,12.96 ,1.81 ,,0.01 ,,1.42E-05,3.7E+01,5.38E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/18 5:00,-2292 ,-2083 ,1 ,26.4 ,,27.9 ,,,27.8 ,1.67 ,,24.0 ,32.1 ,15.0 ,24.8 ,24.6 ,24.9 ,22.8 ,24.7 ,14.0 ,24.3 ,,23.7 ,23.9 ,,23.8 ,,,24.7 ,24.8 ,,17.9 ,17.0 ,17.3 ,3.69 ,23.5 ,0.09 ,0.08 ,9.39 ,-,-,500 ,0.5,12.94 ,1.81 ,,0.01 ,,1.04E-05,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/18 11:00,-2287 ,-2082 ,1 ,26.3 ,,27.8 ,,,27.7 ,1.65 ,,24.0 ,32.1 ,15.0 ,24.8 ,24.6 ,24.9 ,22.6 ,24.7 ,14.5 ,24.3 ,,23.7 ,23.9 ,,23.8 ,,,24.7 ,24.8 ,,17.9 ,17.0 ,17.3 ,3.69 ,23.6 ,0.09 ,0.08 ,9.39 ,-,-,500 ,0.5,12.80 ,1.81 ,,0.01 ,,1.54E-05,3.7E+01,1.07E-02,ND,2 ,0.00 ,-,0.00 ,
2019/5/18 17:00,-2287 ,-2081 ,1 ,26.3 ,,27.9 ,,,27.6 ,1.90 ,,24.0 ,32.1 ,15.1 ,24.8 ,24.6 ,24.8 ,22.3 ,24.7 ,14.7 ,24.3 ,,23.7 ,23.9 ,,23.8 ,,,24.6 ,24.8 ,,17.9 ,17.1 ,17.3 ,3.69 ,23.9 ,0.09 ,0.08 ,9.39 ,-,-,500 ,0.5,13.38 ,1.81 ,,0.01 ,,1.01E-05,3.7E+01,2.69E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/18 23:00,-2286 ,-2082 ,1 ,26.3 ,,27.6 ,,,27.6 ,1.82 ,,24.0 ,32.1 ,15.1 ,24.7 ,24.5 ,24.8 ,22.2 ,24.7 ,14.9 ,24.3 ,,23.7 ,23.9 ,,23.8 ,,,24.7 ,24.8 ,,18.0 ,17.1 ,17.4 ,3.69 ,24.0 ,0.08 ,0.07 ,9.39 ,-,-,500 ,0.5,12.97 ,1.81 ,,0.01 ,,2.36E-05,3.7E+01,5.38E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/19 5:00,-2285 ,-2081 ,1 ,26.3 ,,28.1 ,,,27.5 ,1.99 ,,24.0 ,32.1 ,15.1 ,24.8 ,24.6 ,24.8 ,22.2 ,24.7 ,14.9 ,24.3 ,,23.7 ,23.9 ,,23.8 ,,,24.7 ,24.8 ,,18.0 ,17.1 ,17.4 ,3.68 ,24.3 ,0.08 ,0.07 ,9.39 ,-,-,500 ,0.5,12.70 ,1.81 ,,0.01 ,,9.81E-06,3.7E+01,1.34E-02,ND,2 ,0.00 ,-,0.00 ,
2019/5/19 11:00,-2287 ,-2082 ,1 ,26.3 ,,27.9 ,,,27.5 ,2.03 ,,24.0 ,32.1 ,15.2 ,24.7 ,24.6 ,24.8 ,22.1 ,24.7 ,15.0 ,24.3 ,,23.7 ,23.9 ,,23.8 ,,,24.7 ,24.8 ,,18.0 ,17.2 ,17.5 ,3.67 ,24.3 ,0.08 ,0.07 ,9.39 ,-,-,500 ,0.5,12.95 ,1.81 ,,0.01 ,,3.70E-05,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/19 17:00,-2285 ,-2082 ,1 ,26.3 ,,27.8 ,,,27.5 ,2.24 ,,24.0 ,32.1 ,15.2 ,24.7 ,24.6 ,24.8 ,22.1 ,24.7 ,15.1 ,24.3 ,,23.7 ,23.9 ,,23.8 ,,,24.6 ,24.8 ,,18.1 ,17.2 ,17.5 ,3.67 ,24.4 ,0.08 ,0.07 ,9.39 ,-,-,500 ,0.5,12.53 ,1.81 ,,0.01 ,,1.00E-05,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/19 23:00,-2285 ,-2082 ,1 ,26.3 ,,27.6 ,,,27.5 ,2.22 ,,24.0 ,32.2 ,15.2 ,24.7 ,24.6 ,24.8 ,22.1 ,24.7 ,15.1 ,24.3 ,,23.7 ,23.9 ,,23.8 ,,,24.7 ,24.8 ,,18.1 ,17.2 ,17.5 ,3.66 ,24.5 ,0.08 ,0.07 ,9.39 ,-,-,500 ,0.5,12.34 ,1.81 ,,0.01 ,,3.26E-05,3.7E+01,5.38E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/20 5:00,-2285 ,-2081 ,1 ,26.3 ,,27.6 ,,,27.5 ,2.47 ,,24.0 ,32.1 ,15.2 ,24.7 ,24.6 ,24.8 ,22.1 ,24.7 ,15.1 ,24.3 ,,23.7 ,23.9 ,,23.8 ,,,24.7 ,24.8 ,,18.1 ,17.3 ,17.6 ,3.65 ,24.7 ,0.08 ,0.07 ,9.39 ,-,-,500 ,0.5,13.93 ,1.81 ,,0.01 ,,9.90E-06,3.7E+01,2.69E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/20 11:00,-2287 ,-2081 ,1 ,26.3 ,,27.6 ,,,27.4 ,2.70 ,,24.0 ,32.2 ,15.3 ,24.7 ,24.6 ,24.8 ,22.1 ,24.7 ,15.1 ,24.4 ,,23.7 ,23.9 ,,23.8 ,,,24.7 ,24.9 ,,18.1 ,17.3 ,17.6 ,3.64 ,24.7 ,0.08 ,0.07 ,9.39 ,-,-,500 ,0.5,13.83 ,1.81 ,,0.01 ,,1.17E-05,3.7E+01,1.34E-02,ND,2 ,0.00 ,-,0.00 ,
2019/5/20 17:00,-2287 ,-2081 ,1 ,26.3 ,,27.6 ,,,27.4 ,2.95 ,,24.1 ,32.2 ,15.3 ,24.7 ,24.6 ,24.8 ,22.0 ,24.7 ,15.1 ,24.3 ,,23.7 ,23.9 ,,23.9 ,,,24.7 ,24.8 ,,18.1 ,17.3 ,17.6 ,3.63 ,24.9 ,0.08 ,0.07 ,9.39 ,-,-,500 ,0.5,13.36 ,1.81 ,,0.01 ,,1.08E-05,3.7E+01,5.38E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/20 23:00,-2289 ,-2081 ,1 ,26.3 ,,27.6 ,,,27.4 ,3.12 ,,24.1 ,32.2 ,15.4 ,24.8 ,24.6 ,24.8 ,22.0 ,24.7 ,15.1 ,24.3 ,,23.8 ,24.0 ,,23.9 ,,,24.6 ,24.8 ,,18.2 ,17.4 ,17.7 ,3.62 ,25.0 ,0.08 ,0.06 ,10.44 ,-,-,500 ,0.5,13.44 ,1.81 ,,0.01 ,,6.78E-05,3.7E+01,2.69E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/21 5:00,-2289 ,-2081 ,1 ,26.4 ,,27.7 ,,,27.4 ,3.53 ,,24.1 ,32.2 ,15.4 ,24.8 ,24.6 ,24.9 ,22.1 ,24.7 ,15.2 ,24.4 ,,23.8 ,24.0 ,,23.9 ,,,24.7 ,24.9 ,,18.2 ,17.4 ,17.7 ,3.60 ,24.9 ,0.07 ,0.06 ,10.95 ,-,-,560 ,0.56,14.59 ,1.81 ,,0.01 ,,1.07E-05,3.7E+01,5.38E-03,ND,2 ,0.00 ,0.00 ,0.00 ,
2019/5/21 11:00,-2290 ,-2081 ,1 ,26.4 ,,27.4 ,,,27.4 ,3.75 ,,24.0 ,32.2 ,15.4 ,24.6 ,24.5 ,24.8 ,22.0 ,24.8 ,15.4 ,24.5 ,,23.9 ,24.1 ,,24.2 ,,,24.6 ,24.8 ,,18.3 ,17.4 ,17.7 ,3.58 ,24.9 ,0.07 ,0.05 ,10.44 ,-,-,500 ,0.5,14.34 ,1.81 ,,0.01 ,,5.08E-05,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/21 17:00,-2292 ,-2080 ,1 ,26.4 ,,27.7 ,,,27.3 ,3.73 ,,24.1 ,32.2 ,15.4 ,24.8 ,24.7 ,24.9 ,22.0 ,24.7 ,15.2 ,24.4 ,,23.8 ,24.0 ,,23.9 ,,,24.7 ,24.8 ,,18.2 ,17.5 ,17.8 ,3.57 ,25.0 ,0.07 ,0.06 ,10.44 ,-,-,500 ,0.5,13.49 ,1.81 ,,0.01 ,,9.98E-06,3.7E+01,2.69E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/21 23:00,-2292 ,-2081 ,1 ,26.3 ,,27.6 ,,,27.3 ,3.40 ,,24.1 ,32.2 ,15.4 ,24.8 ,24.6 ,24.9 ,22.0 ,24.7 ,15.2 ,24.4 ,,23.8 ,24.0 ,,23.9 ,,,24.6 ,24.8 ,,18.2 ,17.5 ,17.8 ,3.55 ,25.0 ,0.07 ,0.06 ,10.44 ,-,-,500 ,0.5,15.28 ,1.81 ,,0.01 ,,9.27E-05,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/22 5:00,-2293 ,-2081 ,1 ,26.4 ,,27.0 ,,,27.3 ,3.19 ,,24.1 ,32.2 ,15.4 ,24.9 ,24.7 ,24.9 ,22.0 ,24.7 ,15.2 ,24.4 ,,23.8 ,24.0 ,,23.9 ,,,24.7 ,24.9 ,,18.2 ,17.5 ,17.8 ,3.52 ,24.9 ,0.07 ,0.06 ,10.44 ,-,-,500 ,0.5,14.71 ,1.81 ,,0.01 ,,9.82E-06,3.7E+01,1.07E-02,ND,2 ,0.00 ,-,0.00 ,
2019/5/22 11:00,-2294 ,-2081 ,2 ,26.3 ,,27.9 ,,,27.2 ,3.09 ,,24.2 ,32.2 ,15.4 ,24.8 ,24.6 ,24.9 ,22.0 ,24.7 ,15.2 ,24.4 ,,23.8 ,24.0 ,,23.9 ,,,24.7 ,24.9 ,,18.2 ,17.5 ,17.9 ,3.50 ,24.9 ,0.07 ,0.06 ,10.44 ,-,-,500 ,0.5,12.98 ,1.81 ,,0.01 ,,9.91E-05,3.7E+01,5.38E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/22 17:00,-2294 ,-2080 ,2 ,26.3 ,,27.4 ,,,27.2 ,3.04 ,,24.2 ,32.2 ,15.5 ,24.9 ,24.7 ,24.9 ,22.0 ,24.8 ,15.2 ,24.4 ,,23.8 ,24.0 ,,23.9 ,,,24.7 ,24.8 ,,18.3 ,17.5 ,17.9 ,3.73 ,25.2 ,0.07 ,0.06 ,10.44 ,-,-,500 ,0.5,12.99 ,1.81 ,,0.01 ,,9.83E-06,3.7E+01,5.38E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/22 23:00,-2295 ,-2079 ,2 ,26.3 ,,27.7 ,,,27.2 ,2.78 ,,24.2 ,32.2 ,15.5 ,24.9 ,24.7 ,24.9 ,22.0 ,24.8 ,15.2 ,24.4 ,,23.8 ,24.0 ,,23.9 ,,,24.7 ,24.8 ,,18.2 ,17.6 ,17.9 ,3.71 ,25.0 ,0.07 ,0.06 ,10.44 ,-,-,500 ,0.5,13.18 ,1.81 ,,0.01 ,,1.06E-05,3.7E+01,1.07E-02,ND,2 ,0.00 ,-,0.00 ,
2019/5/23 5:00,-2293 ,-2079 ,2 ,26.4 ,,28.0 ,,,27.2 ,2.65 ,,24.2 ,32.2 ,15.5 ,24.9 ,24.7 ,24.9 ,22.1 ,24.9 ,15.3 ,24.5 ,,23.8 ,24.0 ,,24.0 ,,,24.7 ,24.9 ,,18.2 ,17.6 ,17.9 ,3.68 ,24.8 ,0.07 ,0.06 ,10.44 ,-,-,500 ,0.5,13.21 ,1.81 ,,0.01 ,,1.06E-05,3.7E+01,2.69E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/23 11:00,-2293 ,-2080 ,2 ,26.3 ,,27.8 ,,,27.1 ,2.67 ,,24.2 ,32.3 ,15.5 ,24.9 ,24.7 ,24.9 ,22.0 ,24.8 ,15.3 ,24.4 ,,23.8 ,24.0 ,,24.0 ,,,24.7 ,24.9 ,,18.3 ,17.6 ,17.9 ,3.66 ,24.8 ,0.07 ,0.06 ,10.44 ,-,-,500 ,0.5,12.06 ,1.81 ,,0.01 ,,1.06E-05,3.7E+01,2.69E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/23 17:00,-2293 ,-2079 ,2 ,26.3 ,,27.8 ,,,27.1 ,2.87 ,,24.2 ,32.3 ,15.5 ,24.9 ,24.7 ,24.9 ,22.1 ,24.9 ,15.3 ,24.5 ,,23.9 ,24.1 ,,24.0 ,,,24.7 ,24.9 ,,18.3 ,17.6 ,17.9 ,3.66 ,25.0 ,0.07 ,0.06 ,10.44 ,-,-,500 ,0.5,11.72 ,1.81 ,,0.01 ,,1.06E-05,3.7E+01,5.38E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/23 23:00,-2293 ,-2079 ,2 ,26.3 ,,28.0 ,,,27.1 ,2.76 ,,24.2 ,32.3 ,15.6 ,24.9 ,24.7 ,24.9 ,22.1 ,24.9 ,15.4 ,24.5 ,,23.9 ,24.1 ,,24.0 ,,,24.8 ,24.9 ,,18.3 ,17.6 ,18.0 ,3.65 ,25.0 ,0.06 ,0.06 ,10.44 ,-,-,500 ,0.5,12.76 ,1.81 ,,0.01 ,,1.05E-05,3.7E+01,5.38E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/24 5:00,-2292 ,-2079 ,2 ,26.3 ,,28.0 ,,,27.1 ,2.76 ,,24.3 ,32.3 ,15.6 ,24.9 ,24.7 ,24.9 ,22.1 ,24.9 ,15.4 ,24.5 ,,23.9 ,24.1 ,,24.0 ,,,24.8 ,24.9 ,,18.3 ,17.6 ,18.0 ,3.62 ,25.0 ,0.06 ,0.06 ,10.44 ,-,-,500 ,0.5,12.80 ,1.81 ,,0.01 ,,1.05E-05,3.7E+01,2.69E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/24 11:00,-2292 ,-2079 ,1 ,26.3 ,,28.6 ,,,27.1 ,2.70 ,,24.3 ,32.4 ,15.6 ,24.9 ,24.8 ,25.0 ,22.1 ,24.9 ,15.4 ,24.5 ,,23.9 ,24.1 ,,24.1 ,,,24.8 ,24.9 ,,18.4 ,17.6 ,18.0 ,3.62 ,25.2 ,0.07 ,0.06 ,10.44 ,-,-,500 ,0.5,12.63 ,1.81 ,,0.01 ,,3.22E-05,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/24 17:00,-2291 ,-2079 ,1 ,26.4 ,,28.4 ,,,27.4 ,2.83 ,,24.3 ,32.2 ,15.6 ,25.1 ,24.9 ,25.1 ,22.2 ,25.0 ,15.7 ,24.7 ,,24.0 ,24.2 ,,24.1 ,,,24.8 ,24.9 ,,18.4 ,17.6 ,18.0 ,3.62 ,25.5 ,0.07 ,0.07 ,10.44 ,-,-,500 ,0.5,12.94 ,1.81 ,,0.01 ,,1.02E-05,3.7E+01,1.07E-02,ND,2 ,0.00 ,-,0.00 ,
2019/5/24 23:00,-2291 ,-2079 ,1 ,26.4 ,,28.0 ,,,27.6 ,2.64 ,,24.3 ,32.1 ,15.7 ,25.1 ,24.9 ,25.1 ,22.2 ,25.1 ,15.8 ,24.7 ,,24.1 ,24.2 ,,24.2 ,,,24.9 ,25.0 ,,18.4 ,17.6 ,18.0 ,3.61 ,25.6 ,0.07 ,0.07 ,11.39 ,-,-,490 ,0.5,13.15 ,1.81 ,,0.01 ,,1.08E-04,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/25 5:00,-2292 ,-2079 ,1 ,26.5 ,,27.5 ,,,27.8 ,2.43 ,,24.3 ,32.0 ,15.7 ,25.1 ,24.9 ,25.2 ,22.3 ,25.1 ,15.8 ,24.7 ,,24.1 ,24.2 ,,24.2 ,,,24.9 ,25.0 ,,18.4 ,17.7 ,18.0 ,3.59 ,25.8 ,0.07 ,0.07 ,11.39 ,-,-,490 ,0.5,13.54 ,1.81 ,,0.01 ,,1.04E-05,3.7E+01,5.38E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/25 11:00,-2290 ,-2079 ,1 ,26.5 ,,27.9 ,,,28.0 ,2.28 ,,24.3 ,32.0 ,15.7 ,25.1 ,25.0 ,25.2 ,22.3 ,25.1 ,15.8 ,24.7 ,,24.1 ,24.3 ,,24.2 ,,,24.9 ,25.1 ,,18.4 ,17.7 ,18.0 ,3.58 ,26.1 ,0.08 ,0.07 ,11.39 ,-,-,490 ,0.5,11.51 ,1.81 ,,0.01 ,,1.37E-04,3.7E+01,5.38E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/25 17:00,-2290 ,-2079 ,1 ,26.6 ,,28.0 ,,,28.2 ,2.51 ,,24.4 ,32.0 ,15.7 ,25.2 ,25.0 ,25.2 ,22.3 ,25.1 ,15.8 ,24.7 ,,24.1 ,24.3 ,,24.2 ,,,24.9 ,25.1 ,,18.5 ,17.7 ,18.0 ,3.58 ,26.0 ,0.07 ,0.07 ,11.39 ,-,-,490 ,0.5,12.46 ,1.81 ,,0.01 ,,9.79E-06,3.7E+01,1.07E-02,ND,2 ,0.00 ,-,0.00 ,
2019/5/25 23:00,-2291 ,-2079 ,1 ,26.6 ,,27.6 ,,,28.3 ,2.42 ,,24.4 ,32.0 ,15.8 ,25.1 ,25.0 ,25.2 ,22.3 ,25.1 ,15.8 ,24.7 ,,24.1 ,24.2 ,,24.2 ,,,25.0 ,25.0 ,,18.5 ,17.8 ,18.1 ,3.58 ,26.2 ,0.07 ,0.07 ,11.39 ,-,-,490 ,0.5,12.76 ,1.81 ,,0.01 ,,9.79E-06,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/26 5:00,-2291 ,-2078 ,1 ,26.6 ,,27.8 ,,,28.4 ,2.43 ,,24.4 ,32.0 ,15.8 ,25.2 ,25.0 ,25.2 ,22.3 ,25.1 ,15.8 ,24.7 ,,24.1 ,24.3 ,,24.3 ,,,24.9 ,25.1 ,,18.5 ,17.8 ,18.1 ,3.56 ,26.3 ,0.07 ,0.07 ,11.39 ,-,-,490 ,0.5,12.40 ,1.81 ,,0.01 ,,9.68E-06,3.7E+01,1.34E-02,ND,2 ,0.00 ,-,0.00 ,
2019/5/26 11:00,-2290 ,-2079 ,1 ,26.7 ,,27.7 ,,,28.4 ,2.44 ,,24.4 ,32.0 ,15.9 ,25.2 ,25.1 ,25.2 ,22.3 ,25.1 ,15.8 ,24.7 ,,24.2 ,24.3 ,,24.3 ,,,25.0 ,25.1 ,,18.5 ,17.8 ,18.1 ,3.55 ,26.4 ,0.07 ,0.07 ,11.39 ,-,-,490 ,0.5,12.05 ,1.81 ,,0.01 ,,9.68E-06,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/26 17:00,-2291 ,-2078 ,1 ,26.6 ,,27.7 ,,,28.4 ,2.73 ,,24.4 ,32.0 ,15.9 ,25.2 ,25.1 ,25.3 ,22.4 ,25.1 ,15.7 ,24.7 ,,24.2 ,24.3 ,,24.3 ,,,25.0 ,25.1 ,,18.6 ,17.8 ,18.2 ,3.54 ,26.5 ,0.07 ,0.07 ,11.39 ,-,-,490 ,0.5,12.97 ,1.81 ,,0.01 ,,9.87E-06,3.7E+01,2.69E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/26 23:00,-2291 ,-2078 ,1 ,26.7 ,,27.8 ,,,28.4 ,2.73 ,,24.4 ,32.0 ,15.9 ,25.2 ,25.0 ,25.3 ,22.8 ,25.2 ,15.2 ,24.7 ,,24.2 ,24.3 ,,24.3 ,,,25.1 ,25.1 ,,18.6 ,17.9 ,18.2 ,3.53 ,26.7 ,0.07 ,0.07 ,11.39 ,-,-,490 ,0.5,11.94 ,1.81 ,,0.01 ,,9.87E-06,3.7E+01,1.07E-02,ND,2 ,0.00 ,-,0.00 ,
2019/5/27 5:00,-2290 ,-2079 ,1 ,26.8 ,,27.6 ,,,28.5 ,2.81 ,,24.5 ,32.0 ,16.0 ,25.2 ,25.1 ,25.3 ,22.1 ,25.1 ,16.3 ,24.7 ,,24.2 ,24.3 ,,24.3 ,,,25.1 ,25.1 ,,18.6 ,17.9 ,18.2 ,3.52 ,27.0 ,0.07 ,0.07 ,11.39 ,-,-,490 ,0.5,12.18 ,1.81 ,,0.01 ,,9.52E-06,3.7E+01,2.69E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/27 11:00,-2291 ,-2077 ,1 ,26.8 ,,27.9 ,,,28.5 ,2.89 ,,24.5 ,32.0 ,16.0 ,25.3 ,25.1 ,25.3 ,22.1 ,25.2 ,16.5 ,24.8 ,,24.3 ,24.4 ,,24.3 ,,,25.1 ,25.1 ,,18.7 ,17.9 ,18.2 ,5.45 ,-,0.07 ,0.07 ,11.39 ,-,-,490 ,0.5,12.18 ,1.81 ,,0.01 ,,9.52E-06,3.7E+01,1.34E-02,ND,2 ,0.00 ,-,0.00 ,
2019/5/27 17:00,-2290 ,-2079 ,1 ,26.8 ,,27.8 ,,,28.6 ,3.29 ,,24.5 ,32.0 ,16.1 ,25.3 ,25.1 ,25.3 ,21.7 ,25.2 ,17.2 ,24.8 ,,24.3 ,24.4 ,,24.4 ,,,25.1 ,25.2 ,,18.7 ,17.9 ,18.2 ,5.59 ,-,0.06 ,0.06 ,11.39 ,-,-,490 ,0.5,12.12 ,1.80 ,,0.01 ,,9.70E-06,3.7E+01,1.07E-02,ND,2 ,0.00 ,-,0.00 ,
2019/5/27 23:00,-2291 ,-2078 ,1 ,26.9 ,,28.0 ,,,28.7 ,3.46 ,,24.6 ,32.1 ,16.1 ,25.3 ,25.2 ,25.3 ,21.3 ,25.3 ,17.8 ,24.9 ,,24.4 ,24.4 ,,24.4 ,,,25.2 ,25.3 ,,18.7 ,18.0 ,18.2 ,5.61 ,-,0.06 ,0.06 ,11.39 ,-,-,490 ,0.5,13.55 ,1.81 ,,0.01 ,,9.70E-06,3.7E+01,5.38E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/28 5:00,-2290 ,-2078 ,2 ,27.0 ,,28.1 ,,,28.7 ,3.66 ,,24.6 ,32.1 ,16.1 ,25.4 ,25.2 ,25.4 ,21.3 ,25.3 ,17.9 ,24.9 ,,24.4 ,24.5 ,,24.4 ,,,25.2 ,25.3 ,,18.7 ,18.0 ,18.3 ,5.62 ,-,0.05 ,0.06 ,11.39 ,-,-,490 ,0.5,13.68 ,1.81 ,,0.01 ,,9.76E-06,3.7E+01,1.88E-02,ND,2 ,0.00 ,-,0.00 ,
2019/5/28 11:00,-2291 ,-2079 ,2 ,27.1 ,,28.5 ,,,28.8 ,3.59 ,,24.6 ,32.1 ,16.2 ,25.4 ,25.3 ,25.4 ,21.1 ,25.3 ,18.3 ,24.9 ,,24.5 ,24.5 ,,24.5 ,,,25.3 ,25.3 ,,18.8 ,18.0 ,18.3 ,5.63 ,-,0.06 ,0.06 ,11.39 ,-,-,490 ,0.5,13.39 ,1.81 ,,0.01 ,,9.76E-06,3.7E+01,2.69E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/28 17:00,-2292 ,-2078 ,2 ,27.1 ,,28.7 ,,,28.9 ,3.67 ,,24.7 ,32.2 ,16.2 ,25.5 ,25.3 ,25.5 ,21.1 ,25.4 ,18.6 ,25.0 ,,24.5 ,24.6 ,,24.5 ,,,25.3 ,25.4 ,,18.8 ,18.0 ,18.3 ,5.64 ,-,0.06 ,0.07 ,11.39 ,-,-,490 ,0.5,13.17 ,1.81 ,,0.01 ,,9.50E-06,3.7E+01,1.07E-02,ND,2 ,0.00 ,-,0.00 ,
2019/5/28 23:00,-2293 ,-2112 ,2 ,27.2 ,,28.8 ,,,29.0 ,3.63 ,,24.7 ,32.2 ,16.2 ,25.5 ,25.4 ,25.5 ,21.1 ,25.4 ,18.7 ,25.0 ,,24.6 ,24.6 ,,24.6 ,,,25.3 ,25.4 ,,18.8 ,18.0 ,18.3 ,5.65 ,-,0.06 ,0.07 ,11.39 ,-,-,490 ,0.5,12.28 ,1.81 ,,0.01 ,,9.50E-06,3.7E+01,1.61E-02,ND,2 ,0.00 ,-,0.00 ,
2019/5/29 5:00,-2292 ,-2102 ,2 ,27.2 ,,27.5 ,,,29.0 ,3.79 ,,24.8 ,32.2 ,16.3 ,25.5 ,25.4 ,25.5 ,21.1 ,25.5 ,18.7 ,25.1 ,,24.6 ,24.7 ,,24.6 ,,,25.4 ,25.4 ,,18.9 ,18.1 ,18.4 ,5.66 ,-,0.06 ,0.06 ,11.39 ,-,-,490 ,0.5,13.57 ,1.81 ,,0.01 ,,9.69E-06,3.7E+01,1.88E-02,ND,2 ,0.00 ,-,0.00 ,
2019/5/29 11:00,-2293 ,-2078 ,2 ,27.3 ,,28.2 ,,,29.1 ,3.58 ,,24.8 ,32.3 ,16.3 ,25.6 ,25.4 ,25.6 ,21.1 ,25.5 ,18.7 ,25.1 ,,24.6 ,24.7 ,,24.6 ,,,25.4 ,25.5 ,,18.9 ,18.1 ,18.4 ,5.66 ,-,0.06 ,0.06 ,11.39 ,-,-,490 ,0.5,12.50 ,1.81 ,,0.01 ,,9.69E-06,3.7E+01,1.07E-02,ND,2 ,0.00 ,-,0.00 ,
2019/5/29 17:00,-2294 ,-2079 ,2 ,27.3 ,,28.0 ,,,29.1 ,3.46 ,,24.9 ,32.3 ,16.3 ,25.6 ,25.4 ,25.6 ,21.1 ,25.5 ,18.9 ,25.2 ,,24.7 ,24.7 ,,24.7 ,,,25.5 ,25.5 ,,18.9 ,18.1 ,18.4 ,5.67 ,-,0.05 ,0.06 ,11.39 ,-,-,490 ,0.5,12.75 ,1.81 ,,0.01 ,,1.04E-05,3.7E+01,5.38E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/29 23:00,-2293 ,-2078 ,2 ,27.3 ,,28.0 ,,,29.1 ,2.88 ,,24.9 ,32.3 ,16.3 ,25.6 ,25.5 ,25.6 ,21.0 ,25.6 ,19.2 ,25.2 ,,24.7 ,24.7 ,,24.7 ,,,25.5 ,25.6 ,,18.9 ,18.2 ,18.4 ,5.67 ,-,0.06 ,0.07 ,11.39 ,-,-,490 ,0.5,12.87 ,1.81 ,,0.01 ,,1.04E-05,3.7E+01,1.61E-02,ND,2 ,0.00 ,-,0.00 ,
2019/5/30 5:00,-2294 ,-2078 ,2 ,27.4 ,,28.3 ,,,29.1 ,2.74 ,,24.9 ,32.3 ,16.3 ,25.6 ,25.5 ,25.6 ,20.9 ,25.6 ,19.4 ,25.2 ,,24.7 ,24.8 ,,24.7 ,,,25.5 ,25.6 ,,18.8 ,18.2 ,18.4 ,5.67 ,-,0.06 ,0.07 ,11.39 ,-,-,490 ,0.5,12.75 ,1.81 ,,0.01 ,,9.51E-06,3.7E+01,2.69E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/30 11:00,-2295 ,-2079 ,2 ,27.5 ,,28.2 ,,,29.1 ,2.55 ,,24.9 ,32.4 ,16.3 ,25.7 ,25.5 ,25.6 ,20.9 ,25.6 ,19.5 ,25.3 ,,24.8 ,24.8 ,,24.7 ,,,25.6 ,25.7 ,,18.9 ,18.2 ,18.5 ,5.67 ,-,0.07 ,0.07 ,11.39 ,-,-,490 ,0.5,12.25 ,1.81 ,,0.01 ,,9.51E-06,3.7E+01,5.38E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/30 17:00,-2296 ,-2077 ,2 ,28.7 ,,28.4 ,,,29.1 ,2.75 ,,24.9 ,32.4 ,16.4 ,25.7 ,25.6 ,25.7 ,21.0 ,25.7 ,19.5 ,25.3 ,,24.8 ,24.9 ,,24.7 ,,,25.6 ,25.7 ,,19.0 ,18.2 ,18.5 ,5.67 ,-,0.06 ,0.07 ,11.39 ,-,-,490 ,0.5,12.06 ,1.81 ,,0.01 ,,9.42E-06,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/30 23:00,-2294 ,-2079 ,2 ,27.5 ,,28.3 ,,,29.2 ,2.63 ,,25.0 ,32.4 ,16.4 ,25.7 ,25.6 ,25.7 ,21.1 ,25.7 ,19.5 ,25.3 ,,24.9 ,24.9 ,,24.8 ,,,25.6 ,25.7 ,,19.0 ,18.2 ,18.5 ,5.67 ,-,0.07 ,0.07 ,11.39 ,-,-,490 ,0.5,13.42 ,1.81 ,,0.01 ,,9.42E-06,3.7E+01,5.38E-03,ND,2 ,0.00 ,-,0.00 ,
2019/5/31 5:00,-2295 ,-2077 ,2 ,27.4 ,,28.5 ,,,29.2 ,2.74 ,,25.0 ,32.4 ,16.4 ,25.8 ,25.6 ,25.7 ,21.2 ,25.7 ,19.4 ,25.3 ,,24.9 ,24.9 ,,24.8 ,,,25.6 ,25.7 ,,19.0 ,18.2 ,18.6 ,5.67 ,-,0.06 ,0.07 ,11.39 ,-,-,490 ,0.5,14.20 ,1.81 ,,0.01 ,,9.35E-06,3.7E+01,1.07E-02,ND,2 ,0.00 ,-,0.00 ,
2019/5/31 11:00,-2295 ,-2078 ,2 ,27.6 ,,28.2 ,,,29.2 ,2.86 ,,25.0 ,32.4 ,16.5 ,25.8 ,25.6 ,25.8 ,21.5 ,25.8 ,19.2 ,25.4 ,,24.9 ,24.9 ,,24.9 ,,,25.6 ,25.7 ,,19.0 ,18.3 ,18.6 ,5.67 ,-,0.06 ,0.07 ,11.39 ,-,-,490 ,0.5,12.58 ,1.81 ,,0.01 ,,9.35E-06,3.7E+01,1.07E-02,ND,2 ,0.00 ,-,0.00 ,
2019/5/31 17:00,-2296 ,-2078 ,2 ,27.6 ,,28.6 ,,,29.3 ,3.12 ,,25.1 ,32.5 ,16.5 ,25.8 ,25.6 ,25.8 ,21.7 ,25.8 ,18.8 ,25.4 ,,24.9 ,24.9 ,,24.9 ,,,25.7 ,25.8 ,,19.1 ,18.3 ,18.6 ,5.67 ,-,0.06 ,0.07 ,11.39 ,-,-,490 ,0.5,12.61 ,1.80 ,,0.01 ,,1.02E-05,3.7E+01,1.34E-02,ND,2 ,0.00 ,-,0.00 ,
2019/5/31 23:00,-2295 ,-2078 ,2 ,27.6 ,,28.9 ,,,29.3 ,2.95 ,,25.1 ,32.5 ,16.5 ,25.8 ,25.7 ,25.8 ,21.5 ,25.8 ,19.1 ,25.4 ,,24.9 ,25.0 ,,24.9 ,,,25.7 ,25.8 ,,19.1 ,18.3 ,18.6 ,5.67 ,-,0.06 ,0.07 ,11.39 ,-,-,490 ,0.5,11.25 ,1.81 ,,0.01 ,,1.02E-05,3.7E+01,5.38E-03,ND,2 ,0.00 ,-,0.00 ,
2019/6/1 5:00,-2296 ,-2078 ,2 ,27.7 ,,28.7 ,,,29.4 ,3.02 ,,25.1 ,32.5 ,16.6 ,25.9 ,25.7 ,25.9 ,21.6 ,25.8 ,19.1 ,25.4 ,,24.9 ,25.0 ,,24.9 ,,,25.7 ,25.8 ,,19.1 ,18.3 ,18.6 ,5.67 ,-,0.06 ,0.07 ,11.20 ,-,-,490 ,0.5,13.44 ,1.81 ,,0.01 ,,9.43E-06,3.7E+01,ND,ND,2 ,0.00 ,-,0.00 ,
2019/6/1 11:00,-2295 ,-2077 ,2 ,27.7 ,,28.4 ,,,29.4 ,2.88 ,,25.2 ,32.6 ,16.6 ,25.9 ,25.7 ,25.9 ,21.7 ,25.9 ,19.0 ,25.5 ,,25.0 ,25.0 ,,24.9 ,,,25.8 ,25.8 ,,19.2 ,18.4 ,18.7 ,5.67 ,-,0.06 ,0.07 ,11.20 ,-,-,490 ,0.5,12.90 ,1.81 ,,0.01 ,,9.43E-06,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/6/1 17:00,-2295 ,-2077 ,2 ,27.7 ,,28.4 ,,,29.4 ,3.05 ,,25.2 ,32.6 ,16.6 ,25.9 ,25.7 ,25.9 ,21.4 ,25.9 ,19.5 ,25.5 ,,25.0 ,25.1 ,,24.9 ,,,25.8 ,25.8 ,,19.2 ,18.4 ,18.7 ,5.67 ,-,0.06 ,0.07 ,11.20 ,-,-,490 ,0.5,11.88 ,1.81 ,,0.01 ,,9.45E-06,3.7E+01,5.38E-03,ND,2 ,0.00 ,-,0.00 ,
2019/6/1 23:00,-2295 ,-2077 ,2 ,27.7 ,,28.5 ,,,29.5 ,2.79 ,,25.2 ,32.6 ,16.7 ,25.9 ,25.8 ,25.9 ,21.2 ,25.9 ,19.8 ,25.5 ,,25.1 ,25.1 ,,25.0 ,,,25.8 ,25.9 ,,19.2 ,18.4 ,18.7 ,5.67 ,-,0.06 ,0.07 ,11.20 ,-,-,490 ,0.5,13.18 ,1.81 ,,0.01 ,,9.45E-06,3.7E+01,ND,ND,2 ,0.00 ,-,0.00 ,
2019/6/2 5:00,-2296 ,-2077 ,2 ,27.7 ,,28.7 ,,,29.5 ,2.78 ,,25.2 ,32.6 ,16.7 ,26.0 ,25.8 ,25.9 ,21.0 ,25.9 ,20.2 ,25.5 ,,25.1 ,25.1 ,,25.0 ,,,25.8 ,25.9 ,,19.2 ,18.4 ,18.7 ,5.67 ,-,0.06 ,0.07 ,11.20 ,-,-,490 ,0.5,12.62 ,1.81 ,,0.01 ,,9.54E-06,3.7E+01,5.38E-03,ND,2 ,0.00 ,-,0.00 ,
2019/6/2 11:00,-2295 ,-2076 ,2 ,27.7 ,,28.5 ,,,29.6 ,2.77 ,,25.2 ,32.7 ,16.7 ,26.0 ,25.8 ,26.0 ,21.0 ,26.0 ,20.4 ,25.6 ,,25.1 ,25.1 ,,25.1 ,,,25.9 ,25.9 ,,19.2 ,18.4 ,18.8 ,5.67 ,-,0.06 ,0.07 ,11.20 ,-,-,490 ,0.5,11.97 ,1.81 ,,0.01 ,,9.54E-06,3.7E+01,5.38E-03,ND,2 ,0.00 ,-,0.00 ,
2019/6/2 17:00,-2296 ,-2076 ,2 ,27.8 ,,28.5 ,,,29.6 ,3.01 ,,25.3 ,32.7 ,16.8 ,26.0 ,25.9 ,26.0 ,20.9 ,26.0 ,20.4 ,25.6 ,,25.2 ,25.1 ,,25.1 ,,,25.9 ,25.9 ,,19.3 ,18.5 ,18.8 ,5.67 ,-,0.06 ,0.06 ,11.20 ,-,-,490 ,0.5,12.93 ,1.80 ,,0.01 ,,1.02E-05,3.7E+01,5.38E-03,ND,2 ,0.00 ,-,0.00 ,
2019/6/2 23:00,-2296 ,-2077 ,2 ,27.8 ,,28.4 ,,,29.6 ,2.99 ,,25.3 ,32.7 ,16.8 ,26.1 ,25.9 ,26.0 ,21.0 ,26.0 ,20.5 ,25.6 ,,25.2 ,25.2 ,,25.1 ,,,25.9 ,26.0 ,,19.3 ,18.5 ,18.8 ,5.67 ,-,0.06 ,0.07 ,11.20 ,-,-,490 ,0.5,12.83 ,1.80 ,,0.01 ,,1.02E-05,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/6/3 5:00,-2295 ,-2077 ,2 ,27.9 ,,28.5 ,,,29.7 ,2.96 ,,25.3 ,32.7 ,16.8 ,26.1 ,25.9 ,26.0 ,21.1 ,26.0 ,20.4 ,25.6 ,,25.2 ,25.2 ,,25.1 ,,,25.9 ,26.0 ,,19.3 ,18.5 ,18.9 ,5.67 ,-,0.06 ,0.07 ,11.20 ,-,-,490 ,0.5,14.09 ,1.81 ,,0.01 ,,9.67E-06,3.7E+01,1.07E-02,ND,2 ,0.00 ,-,0.00 ,
2019/6/3 11:00,-2295 ,-2077 ,2 ,27.9 ,,28.7 ,,,29.7 ,2.95 ,,25.4 ,32.8 ,16.9 ,26.1 ,26.0 ,26.1 ,21.1 ,26.1 ,20.3 ,25.7 ,,25.3 ,25.3 ,,25.2 ,,,26.0 ,26.0 ,,19.4 ,18.6 ,18.9 ,5.67 ,-,0.06 ,0.07 ,11.20 ,-,-,490 ,0.5,12.71 ,1.81 ,,0.01 ,,9.65E-06,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/6/3 17:00,-2296 ,-2076 ,2 ,27.9 ,,28.5 ,,,29.8 ,3.03 ,,25.4 ,32.8 ,16.9 ,26.1 ,26.0 ,26.1 ,21.2 ,26.1 ,20.3 ,25.7 ,,25.3 ,25.3 ,,25.2 ,,,26.0 ,26.1 ,,19.4 ,18.6 ,18.9 ,5.67 ,-,0.06 ,0.07 ,11.20 ,-,-,490 ,0.5,13.17 ,1.81 ,,0.01 ,,9.65E-06,3.7E+01,5.38E-03,ND,2 ,0.00 ,-,0.00 ,
2019/6/3 23:00,-2296 ,-2077 ,2 ,28.0 ,,28.7 ,,,29.8 ,2.80 ,,25.4 ,32.9 ,17.0 ,26.2 ,26.0 ,26.2 ,21.3 ,26.2 ,20.2 ,25.7 ,,25.3 ,25.3 ,,25.2 ,,,26.0 ,26.1 ,,19.4 ,18.6 ,19.0 ,5.67 ,-,0.06 ,0.07 ,11.20 ,-,-,490 ,0.5,13.33 ,1.81 ,,0.01 ,,9.53E-06,3.7E+01,5.38E-03,ND,2 ,0.00 ,-,0.00 ,
2019/6/4 5:00,-2294 ,-2077 ,2 ,28.0 ,,28.7 ,,,29.8 ,2.81 ,,25.5 ,32.9 ,17.0 ,26.2 ,26.0 ,26.2 ,21.4 ,26.2 ,20.1 ,25.7 ,,25.3 ,25.3 ,,25.3 ,,,26.0 ,26.1 ,,19.4 ,18.6 ,19.0 ,5.67 ,-,0.06 ,0.06 ,11.20 ,-,-,490 ,0.5,13.63 ,1.81 ,,0.01 ,,9.53E-06,3.7E+01,1.34E-02,ND,2 ,0.00 ,-,0.00 ,
2019/6/4 11:00,-2295 ,-2077 ,2 ,28.1 ,,29.0 ,,,29.9 ,2.78 ,,25.5 ,32.9 ,17.0 ,26.2 ,26.1 ,26.2 ,21.5 ,26.3 ,20.1 ,25.8 ,,25.4 ,25.4 ,,25.3 ,,,26.0 ,26.1 ,,19.4 ,18.7 ,19.0 ,5.67 ,-,0.06 ,0.07 ,11.29 ,-,-,500 ,0.5,12.48 ,1.81 ,,0.01 ,,1.02E-05,3.7E+01,2.69E-03,ND,2 ,0.00 ,-,0.00 ,
2019/6/4 17:00,-2295 ,-2077 ,2 ,28.0 ,,28.7 ,,,29.9 ,3.05 ,,25.5 ,32.9 ,17.0 ,26.3 ,26.1 ,26.2 ,21.5 ,26.2 ,20.1 ,25.8 ,,25.4 ,25.4 ,,25.3 ,,,26.1 ,26.2 ,,19.5 ,18.7 ,19.0 ,5.67 ,-,0.06 ,0.07 ,11.29 ,-,-,500 ,0.5,12.14 ,1.81 ,,0.01 ,,1.02E-05,3.7E+01,1.34E-02,ND,2 ,0.00 ,-,0.00 ,
2019/6/4 23:00,-2297 ,-2076 ,2 ,28.1 ,,28.9 ,,,30.0 ,2.95 ,,25.5 ,33.0 ,17.0 ,26.4 ,26.2 ,26.3 ,21.5 ,26.3 ,20.1 ,25.9 ,,25.4 ,25.4 ,,25.3 ,,,26.1 ,26.2 ,,19.5 ,18.7 ,19.0 ,5.67 ,-,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,13.31 ,1.81 ,,0.01 ,,9.47E-06,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/6/5 5:00,-2296 ,-2077 ,2 ,28.1 ,,28.7 ,,,30.0 ,2.91 ,,25.6 ,33.0 ,17.1 ,26.5 ,26.2 ,26.3 ,21.6 ,26.3 ,20.2 ,25.9 ,,25.4 ,25.4 ,,25.4 ,,,26.1 ,26.2 ,,19.5 ,18.7 ,19.1 ,5.67 ,-,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,12.20 ,1.81 ,,0.01 ,,9.47E-06,3.7E+01,1.88E-02,ND,2 ,0.00 ,-,0.00 ,
2019/6/5 11:00,-2296 ,-2076 ,2 ,28.1 ,,28.8 ,,,30.1 ,2.95 ,,25.6 ,33.0 ,17.1 ,26.4 ,26.2 ,26.3 ,21.6 ,26.3 ,20.3 ,25.9 ,,25.5 ,25.5 ,,25.4 ,,,26.2 ,26.3 ,,19.5 ,18.7 ,19.1 ,5.67 ,-,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,13.44 ,1.81 ,,0.01 ,,9.52E-06,3.7E+01,5.38E-03,ND,2 ,0.00 ,-,0.00 ,
2019/6/5 17:00,-2296 ,-2075 ,2 ,28.2 ,,28.7 ,,,30.1 ,3.13 ,,25.6 ,33.1 ,17.2 ,26.4 ,26.2 ,26.4 ,21.6 ,26.4 ,20.3 ,26.0 ,,25.5 ,25.5 ,,25.4 ,,,26.2 ,26.3 ,,19.6 ,18.8 ,19.1 ,5.66 ,-,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,12.45 ,1.80 ,,0.01 ,,9.52E-06,3.7E+01,1.07E-02,ND,2 ,0.00 ,-,0.00 ,
2019/6/5 23:00,-2297 ,-2075 ,2 ,28.2 ,,29.2 ,,,30.1 ,3.01 ,,25.7 ,33.1 ,17.2 ,26.4 ,26.2 ,26.4 ,21.6 ,26.4 ,20.3 ,26.0 ,,25.5 ,25.5 ,,25.4 ,,,26.3 ,26.3 ,,19.6 ,18.8 ,19.1 ,5.67 ,-,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,11.02 ,1.81 ,,0.01 ,,9.45E-06,3.7E+01,5.38E-03,ND,2 ,0.00 ,-,0.00 ,
2019/6/6 5:00,-2296 ,-2075 ,2 ,28.3 ,,29.0 ,,,30.2 ,2.88 ,,25.7 ,33.1 ,17.2 ,26.5 ,26.3 ,26.4 ,21.6 ,26.4 ,20.3 ,26.0 ,,25.5 ,25.5 ,,25.5 ,,,26.2 ,26.4 ,,19.6 ,18.8 ,19.2 ,5.67 ,-,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,12.73 ,1.81 ,,0.01 ,,9.45E-06,3.7E+01,8.07E-03,ND,2 ,0.00 ,-,0.00 ,
2019/6/6 11:00,-2296 ,-2076 ,2 ,28.3 ,,28.6 ,,,30.2 ,2.66 ,,25.8 ,33.2 ,17.2 ,26.5 ,26.3 ,26.4 ,21.6 ,26.4 ,20.4 ,26.1 ,,25.6 ,25.6 ,,25.5 ,,,26.3 ,26.4 ,,19.6 ,18.9 ,19.2 ,5.67 ,-,0.06 ,0.07 ,11.29 ,-,-,500 ,0.5,12.22 ,1.81 ,,0.01 ,,9.54E-06,3.7E+01,2.69E-03,ND,2 ,0.00 ,-,0.00 ,
2019/6/6 17:00,-2296 ,-2075 ,2 ,28.3 ,,28.6 ,,,30.2 ,2.61 ,,25.8 ,33.2 ,17.2 ,26.6 ,26.3 ,26.5 ,21.5 ,26.4 ,20.4 ,26.1 ,,25.6 ,25.6 ,,25.5 ,,,26.4 ,26.4 ,,19.7 ,18.9 ,19.2 ,5.66 ,-,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,10.97 ,1.80 ,,0.01 ,,9.54E-06,3.7E+01,1.34E-02,ND,2 ,0.00 ,-,0.00 ,
2019/6/6 23:00,-2295 ,-2076 ,2 ,28.3 ,,29.1 ,,,30.3 ,2.52 ,,25.8 ,33.2 ,17.3 ,26.6 ,26.4 ,26.5 ,21.5 ,26.5 ,20.5 ,26.1 ,,25.7 ,25.6 ,,25.6 ,,,26.4 ,26.4 ,,19.7 ,18.9 ,19.2 ,5.67 ,-,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,13.28 ,1.81 ,,0.01 ,,9.60E-06,3.7E+01,5.38E-03,ND,2 ,0.00 ,-,0.00 ,
2019/6/7 5:00,-2295 ,-2075 ,2 ,28.4 ,,28.7 ,,,30.3 ,2.66 ,,25.8 ,33.3 ,17.3 ,26.6 ,26.4 ,26.5 ,21.5 ,26.5 ,20.6 ,26.2 ,,25.7 ,25.7 ,,25.6 ,,,26.4 ,26.5 ,,19.7 ,19.0 ,19.2 ,5.66 ,-,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,14.10 ,1.81 ,,0.01 ,,9.60E-06,3.7E+01,2.69E-03,ND,2 ,0.00 ,-,0.00 ,
2019/6/7 11:00,-2295 ,-2071 ,2 ,28.4 ,,29.2 ,,,30.4 ,2.75 ,,25.9 ,33.3 ,17.3 ,26.6 ,26.4 ,26.6 ,21.5 ,26.6 ,20.7 ,26.2 ,,25.7 ,25.7 ,,25.6 ,,,26.4 ,26.5 ,,19.7 ,19.0 ,19.3 ,5.66 ,-,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,13.67 ,1.81 ,,0.01 ,,1.03E-05,3.7E+01,2.69E-03,ND,2 ,0.00 ,-,0.00 ,
2019/6/7 17:00,-2297 ,-2075 ,2 ,28.4 ,,29.1 ,,,30.4 ,3.15 ,,25.9 ,33.3 ,17.3 ,26.6 ,26.4 ,26.6 ,21.4 ,26.6 ,20.8 ,26.2 ,,25.8 ,25.7 ,,25.7 ,,,26.4 ,26.6 ,,19.7 ,19.0 ,19.3 ,5.66 ,-,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,13.13 ,1.80 ,,0.01 ,,1.03E-05,3.7E+01,1.34E-02,ND,2 ,0.00 ,0.00 ,-,
2019/6/7 23:00,-2298 ,-2075 ,2 ,28.4 ,,28.7 ,,,30.4 ,3.49 ,,25.9 ,33.3 ,17.4 ,26.6 ,26.4 ,26.6 ,21.3 ,26.6 ,21.0 ,26.2 ,,25.8 ,25.7 ,,25.7 ,,,26.5 ,26.6 ,,19.7 ,19.0 ,19.3 ,5.66 ,-,0.05 ,0.06 ,11.29 ,-,-,500 ,0.5,14.02 ,1.81 ,,0.01 ,,9.48E-06,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/6/8 5:00,-2299 ,-2075 ,2 ,28.5 ,,29.0 ,,,30.4 ,3.74 ,,26.0 ,33.4 ,17.4 ,26.7 ,26.5 ,26.6 ,21.3 ,26.6 ,21.1 ,26.3 ,,25.8 ,25.8 ,,25.7 ,,,26.5 ,26.6 ,,19.8 ,19.0 ,19.4 ,5.66 ,-,0.05 ,0.05 ,11.29 ,-,-,500 ,0.5,13.46 ,1.81 ,,0.01 ,,9.48E-06,3.7E+01,1.07E-02,ND,2 ,0.00 ,0.00 ,-,
2019/6/8 11:00,-2300 ,-2075 ,2 ,28.5 ,,28.6 ,,,30.4 ,3.55 ,,26.0 ,33.4 ,17.4 ,26.7 ,26.5 ,26.6 ,21.3 ,26.6 ,21.1 ,26.2 ,,25.8 ,25.8 ,,25.7 ,,,26.6 ,26.6 ,,19.8 ,19.1 ,19.4 ,5.66 ,-,0.05 ,0.06 ,11.29 ,-,-,500 ,0.5,13.24 ,1.81 ,,0.01 ,,9.44E-06,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/6/8 17:00,-2300 ,-2074 ,2 ,28.4 ,,29.3 ,,,30.5 ,3.36 ,,26.0 ,33.4 ,17.4 ,26.7 ,26.6 ,26.7 ,21.3 ,26.7 ,21.3 ,26.3 ,,25.9 ,25.8 ,,25.8 ,,,26.6 ,26.6 ,,19.9 ,19.1 ,19.4 ,5.66 ,-,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,13.34 ,1.81 ,,0.01 ,,9.44E-06,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/6/8 23:00,-2300 ,-2075 ,2 ,28.6 ,,29.4 ,,,30.5 ,2.81 ,,26.0 ,33.5 ,17.4 ,26.8 ,26.6 ,26.7 ,21.3 ,26.7 ,21.4 ,26.3 ,,25.9 ,25.8 ,,25.8 ,,,26.6 ,26.7 ,,19.9 ,19.1 ,19.4 ,5.66 ,-,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,13.04 ,1.81 ,,0.01 ,,9.25E-06,3.7E+01,5.38E-03,ND,2 ,0.00 ,0.00 ,-,
2019/6/9 5:00,-2300 ,-2075 ,2 ,28.5 ,,29.0 ,,,30.6 ,2.62 ,,26.0 ,33.5 ,17.5 ,26.7 ,26.6 ,26.7 ,21.3 ,26.7 ,21.7 ,26.3 ,,25.9 ,25.8 ,,25.8 ,,,26.6 ,26.6 ,,19.9 ,19.1 ,19.4 ,5.66 ,-,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,12.86 ,1.81 ,,0.01 ,,9.25E-06,3.7E+01,1.07E-02,ND,2 ,0.00 ,0.00 ,-,
2019/6/9 11:00,-2300 ,-2075 ,2 ,28.6 ,,28.8 ,,,30.5 ,2.44 ,,26.1 ,33.5 ,17.4 ,26.8 ,26.6 ,26.7 ,21.3 ,26.8 ,21.7 ,26.4 ,,26.0 ,25.9 ,,25.8 ,,,26.6 ,26.7 ,,19.9 ,19.1 ,19.4 ,5.66 ,-,0.06 ,0.07 ,11.29 ,-,-,500 ,0.5,11.99 ,1.81 ,,0.01 ,,9.73E-06,3.7E+01,1.07E-02,ND,2 ,0.00 ,0.00 ,-,
2019/6/9 17:00,-2301 ,-2075 ,2 ,28.6 ,,29.0 ,,,30.5 ,2.58 ,,26.1 ,33.6 ,17.5 ,26.8 ,26.6 ,26.7 ,21.3 ,26.8 ,21.7 ,26.4 ,,26.0 ,25.9 ,,25.8 ,,,26.6 ,26.7 ,,19.9 ,19.2 ,19.5 ,5.66 ,-,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,12.95 ,1.80 ,,0.01 ,,9.73E-06,3.7E+01,2.69E-03,ND,2 ,0.00 ,0.00 ,-,
2019/6/9 23:00,-2300 ,-2075 ,2 ,28.5 ,,29.2 ,,,30.5 ,2.62 ,,26.1 ,33.6 ,17.5 ,26.8 ,26.7 ,26.8 ,21.3 ,26.8 ,21.7 ,26.4 ,,26.0 ,25.9 ,,25.9 ,,,26.6 ,26.7 ,,19.9 ,19.2 ,19.5 ,5.66 ,-,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,11.20 ,1.81 ,,0.01 ,,9.99E-06,3.7E+01,1.07E-02,ND,2 ,0.00 ,0.00 ,-,
2019/6/10 5:00,-2299 ,-2075 ,2 ,28.6 ,,29.2 ,,,30.5 ,2.77 ,,26.1 ,33.6 ,17.5 ,26.8 ,26.7 ,26.8 ,21.3 ,26.8 ,21.8 ,26.4 ,,26.0 ,25.9 ,,25.9 ,,,26.7 ,26.7 ,,19.9 ,19.2 ,19.5 ,5.66 ,-,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,14.02 ,1.81 ,,0.01 ,,9.99E-06,3.7E+01,5.38E-03,ND,2 ,0.00 ,0.00 ,-,
2019/6/10 11:00,-2300 ,-2075 ,2 ,28.6 ,,29.1 ,,,30.5 ,2.79 ,,26.1 ,33.6 ,17.5 ,26.8 ,26.7 ,26.8 ,21.2 ,26.8 ,21.9 ,26.4 ,,26.0 ,25.9 ,,25.9 ,,,26.7 ,26.8 ,,19.9 ,19.2 ,19.5 ,5.66 ,-,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,14.20 ,1.81 ,,0.01 ,,9.28E-06,3.7E+01,1.07E-02,ND,2 ,0.00 ,0.00 ,-,
2019/6/10 17:00,-2300 ,-2075 ,2 ,28.6 ,,29.0 ,,,30.5 ,2.87 ,,26.2 ,33.6 ,17.6 ,26.8 ,26.7 ,26.8 ,21.2 ,26.8 ,22.0 ,26.4 ,,26.0 ,26.0 ,,25.9 ,,,26.7 ,26.8 ,,20.0 ,19.2 ,19.5 ,5.66 ,-,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,12.68 ,1.81 ,,0.01 ,,9.28E-06,3.7E+01,5.38E-03,ND,2 ,0.00 ,0.00 ,-,
2019/6/10 23:00,-2300 ,-2075 ,2 ,28.6 ,,29.1 ,,,30.5 ,2.75 ,,26.2 ,33.6 ,17.6 ,26.9 ,26.7 ,26.8 ,21.2 ,26.9 ,22.1 ,26.4 ,,26.1 ,26.0 ,,25.9 ,,,26.7 ,26.8 ,,20.0 ,19.2 ,19.5 ,5.66 ,-,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,11.96 ,1.81 ,,0.01 ,,9.14E-06,3.7E+01,5.38E-03,ND,2 ,0.00 ,0.00 ,-,
2019/6/11 5:00,-2300 ,-2074 ,2 ,28.6 ,,29.7 ,,,30.5 ,2.76 ,,26.2 ,33.6 ,17.6 ,26.9 ,26.7 ,26.8 ,21.2 ,26.9 ,22.1 ,26.4 ,,26.1 ,25.9 ,,25.9 ,,,26.7 ,26.8 ,,20.0 ,19.2 ,19.6 ,5.66 ,-,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,12.26 ,1.81 ,,0.01 ,,9.14E-06,3.7E+01,5.38E-03,ND,2 ,0.00 ,0.00 ,-,
2019/6/11 11:00,-2300 ,-2075 ,2 ,28.6 ,,29.2 ,,,30.5 ,2.73 ,,26.2 ,33.6 ,17.6 ,26.9 ,26.7 ,26.8 ,21.2 ,26.9 ,22.1 ,26.4 ,,26.1 ,26.0 ,,25.9 ,,,26.7 ,26.8 ,,20.0 ,19.3 ,19.6 ,5.66 ,-,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,12.14 ,1.81 ,,0.01 ,,9.51E-06,3.7E+01,5.38E-03,ND,2 ,0.00 ,0.00 ,-,
2019/6/11 17:00,-2299 ,-2074 ,2 ,28.6 ,,29.3 ,,,30.5 ,2.80 ,,26.2 ,33.6 ,17.6 ,26.9 ,26.7 ,26.8 ,21.3 ,26.9 ,22.1 ,26.4 ,,26.1 ,26.0 ,,25.9 ,,,26.7 ,26.9 ,,20.0 ,19.3 ,19.6 ,5.66 ,-,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,12.64 ,1.81 ,,0.01 ,,9.51E-06,3.7E+01,ND,ND,2 ,0.00 ,0.00 ,-,
2019/6/11 23:00,-2300 ,-2075 ,2 ,28.6 ,,29.4 ,,,30.4 ,2.72 ,,26.2 ,33.6 ,17.6 ,26.9 ,26.7 ,26.8 ,21.2 ,26.8 ,22.1 ,26.4 ,,26.1 ,26.0 ,,26.0 ,,,26.8 ,26.9 ,,20.0 ,19.3 ,19.6 ,5.66 ,-,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,12.26 ,1.81 ,,0.01 ,,9.39E-06,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/6/12 5:00,-2295 ,-2075 ,2 ,28.6 ,,29.4 ,,,30.4 ,2.72 ,,26.2 ,33.6 ,17.6 ,26.9 ,26.8 ,26.8 ,21.2 ,26.8 ,22.1 ,26.4 ,,26.1 ,26.0 ,,26.0 ,,,26.7 ,26.9 ,,20.0 ,19.3 ,19.7 ,5.66 ,-,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,12.35 ,1.81 ,,0.01 ,,9.39E-06,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/6/12 11:00,-2295 ,-2075 ,2 ,28.6 ,,29.2 ,,,30.4 ,2.62 ,,26.2 ,33.6 ,17.6 ,26.9 ,26.7 ,26.9 ,21.2 ,26.9 ,22.2 ,26.4 ,,26.1 ,26.0 ,,25.9 ,,,26.8 ,26.8 ,,20.1 ,19.3 ,19.7 ,5.66 ,-,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,11.98 ,1.81 ,,0.01 ,,9.35E-06,3.7E+01,1.88E-02,ND,2 ,0.00 ,0.00 ,-,
2019/6/12 17:00,-2296 ,-2075 ,2 ,28.5 ,,29.6 ,,,30.3 ,2.69 ,,26.2 ,33.6 ,17.7 ,27.0 ,26.7 ,26.8 ,21.2 ,26.9 ,22.2 ,26.5 ,,26.1 ,26.0 ,,26.0 ,,,26.7 ,26.8 ,,20.1 ,19.3 ,19.7 ,5.66 ,-,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,12.07 ,1.80 ,,0.01 ,,9.35E-06,3.7E+01,5.38E-03,ND,2 ,0.00 ,0.00 ,-,
2019/6/12 23:00,-2295 ,-2075 ,2 ,28.6 ,,29.6 ,,,30.3 ,2.45 ,,26.2 ,33.7 ,17.7 ,26.9 ,26.7 ,26.8 ,21.2 ,26.9 ,22.1 ,26.4 ,,26.1 ,26.0 ,,26.0 ,,,26.8 ,26.8 ,,20.1 ,19.4 ,19.7 ,5.66 ,-,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,13.00 ,1.81 ,,0.01 ,,9.63E-06,3.7E+01,1.34E-02,ND,2 ,0.00 ,0.00 ,-,
2019/6/13 5:00,-2294 ,-2075 ,2 ,28.6 ,,29.5 ,,,30.3 ,2.45 ,,26.2 ,33.7 ,17.6 ,26.9 ,26.8 ,26.9 ,21.2 ,26.9 ,22.1 ,26.5 ,,26.1 ,26.0 ,,26.0 ,,,26.7 ,26.8 ,,20.0 ,19.4 ,19.7 ,5.66 ,-,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,13.28 ,1.81 ,,0.01 ,,9.25E-06,3.7E+01,5.38E-03,ND,2 ,0.00 ,0.00 ,-,
2019/6/13 11:00,-2295 ,-2075 ,2 ,28.6 ,,29.8 ,,,30.3 ,2.33 ,,26.2 ,33.7 ,17.7 ,26.9 ,26.8 ,26.8 ,21.2 ,26.9 ,22.1 ,26.4 ,,26.1 ,26.0 ,,26.0 ,,,26.7 ,26.8 ,,20.1 ,19.4 ,19.7 ,5.66 ,-,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,12.69 ,1.81 ,,0.01 ,,9.64E-06,3.7E+01,5.38E-03,ND,2 ,0.00 ,0.00 ,-,
2019/6/13 17:00,-2294 ,-2074 ,2 ,28.6 ,,29.6 ,,,30.3 ,2.46 ,,26.2 ,33.7 ,17.7 ,26.9 ,26.7 ,26.8 ,21.2 ,26.9 ,22.1 ,26.4 ,,26.1 ,26.0 ,,26.0 ,,,26.7 ,26.8 ,,20.2 ,19.4 ,19.7 ,5.66 ,-,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,12.20 ,1.81 ,,0.01 ,,9.64E-06,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/6/13 23:00,-2293 ,-2074 ,1 ,28.6 ,,29.2 ,,,30.4 ,2.38 ,,26.2 ,33.7 ,17.8 ,26.9 ,26.7 ,26.9 ,21.2 ,26.9 ,22.2 ,26.4 ,,26.1 ,26.0 ,,26.0 ,,,26.8 ,26.8 ,,20.2 ,19.4 ,19.7 ,5.66 ,-,0.06 ,0.07 ,11.29 ,-,-,500 ,0.5,12.69 ,1.81 ,,0.01 ,,9.31E-06,3.7E+01,1.61E-02,ND,2 ,0.00 ,0.00 ,-,
2019/6/14 5:00,-2293 ,-2075 ,1 ,28.6 ,,29.3 ,,,30.4 ,2.41 ,,26.3 ,33.7 ,17.8 ,26.9 ,26.7 ,26.9 ,21.2 ,26.9 ,22.2 ,26.5 ,,26.1 ,26.0 ,,26.0 ,,,26.8 ,26.8 ,,20.2 ,19.4 ,19.7 ,5.66 ,-,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,13.04 ,1.81 ,,0.01 ,,9.31E-06,3.7E+01,5.38E-03,ND,2 ,0.00 ,0.00 ,-,
2019/6/14 11:00,-2292 ,-2075 ,1 ,28.6 ,,29.3 ,,,30.4 ,2.55 ,,26.2 ,33.8 ,17.8 ,26.9 ,26.8 ,26.8 ,21.2 ,26.9 ,22.1 ,26.4 ,,26.1 ,26.0 ,,26.0 ,,,26.8 ,26.8 ,,20.2 ,19.4 ,19.8 ,5.66 ,-,0.07 ,0.07 ,11.29 ,-,-,500 ,0.5,12.69 ,1.81 ,,0.01 ,,9.63E-06,3.7E+01,2.69E-03,ND,2 ,0.00 ,0.00 ,-,
2019/6/14 17:00,-2291 ,-2074 ,1 ,28.5 ,,29.5 ,,,30.4 ,2.70 ,,26.3 ,33.8 ,17.8 ,26.9 ,26.8 ,26.8 ,21.3 ,26.9 ,22.1 ,26.5 ,,26.1 ,26.0 ,,26.0 ,,,26.8 ,26.8 ,,20.3 ,19.5 ,19.8 ,4.45 ,42.5 ,0.06 ,0.07 ,11.29 ,-,-,500 ,0.5,11.74 ,1.81 ,,0.01 ,,9.36E-06,3.7E+01,1.07E-02,ND,2 ,0.00 ,0.00 ,-,
2019/6/14 23:00,-2291 ,-2074 ,1 ,28.5 ,,29.4 ,,,30.4 ,2.74 ,,26.3 ,33.8 ,17.9 ,26.9 ,26.8 ,26.9 ,21.3 ,26.9 ,22.1 ,26.5 ,,26.1 ,26.0 ,,26.0 ,,,26.8 ,26.8 ,,20.3 ,19.5 ,19.8 ,4.13 ,42.0 ,0.06 ,0.07 ,11.29 ,-,-,500 ,0.5,13.14 ,1.81 ,,0.01 ,,1.00E-05,3.7E+01,5.38E-03,ND,2 ,0.00 ,0.00 ,-,
2019/6/15 5:00,-2291 ,-2075 ,1 ,28.6 ,,29.5 ,,,30.5 ,2.93 ,,26.3 ,33.8 ,17.9 ,27.0 ,26.8 ,26.9 ,21.3 ,26.8 ,22.2 ,26.5 ,,26.2 ,26.0 ,,26.0 ,,,26.8 ,26.8 ,,20.3 ,19.5 ,19.8 ,3.84 ,40.8 ,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,12.27 ,1.81 ,,0.01 ,,1.00E-05,3.7E+01,5.38E-03,ND,2 ,0.00 ,0.00 ,-,
2019/6/15 11:00,-2291 ,-2075 ,1 ,28.6 ,,29.7 ,,,30.5 ,3.17 ,,26.3 ,33.9 ,17.9 ,27.0 ,26.8 ,26.9 ,21.3 ,26.8 ,22.1 ,26.5 ,,26.1 ,26.0 ,,26.0 ,,,26.8 ,26.9 ,,20.3 ,19.5 ,19.8 ,3.60 ,38.0 ,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,12.25 ,1.81 ,,0.01 ,,9.86E-06,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/6/15 17:00,-2293 ,-2075 ,2 ,28.7 ,,29.4 ,,,30.5 ,3.91 ,,26.3 ,33.8 ,17.9 ,26.9 ,26.8 ,26.9 ,21.3 ,26.8 ,22.1 ,26.5 ,,26.1 ,26.0 ,,26.0 ,,,26.8 ,26.9 ,,20.3 ,19.5 ,19.9 ,3.40 ,37.1 ,0.05 ,0.05 ,11.29 ,-,-,500 ,0.5,12.87 ,1.81 ,,0.01 ,,9.24E-06,3.7E+01,1.07E-02,ND,2 ,0.00 ,0.00 ,-,
2019/6/15 23:00,-2295 ,-2074 ,2 ,28.7 ,,29.6 ,,,30.6 ,4.34 ,,26.3 ,33.9 ,17.9 ,27.0 ,26.9 ,26.9 ,21.3 ,26.9 ,22.1 ,26.5 ,,26.1 ,26.0 ,,26.0 ,,,26.8 ,27.0 ,,20.3 ,19.6 ,19.9 ,3.22 ,36.6 ,0.03 ,0.03 ,11.29 ,-,-,500 ,0.5,16.14 ,1.81 ,,0.01 ,,9.57E-06,3.7E+01,1.07E-02,ND,2 ,0.00 ,0.00 ,-,
2019/6/16 5:00,-2299 ,-2075 ,2 ,28.8 ,,30.1 ,,,30.6 ,4.33 ,,26.3 ,33.9 ,17.9 ,27.0 ,26.9 ,27.0 ,21.3 ,27.0 ,22.1 ,26.5 ,,26.2 ,26.1 ,,26.1 ,,,26.9 ,27.0 ,,20.4 ,19.6 ,19.9 ,3.06 ,35.0 ,0.02 ,0.02 ,11.29 ,-,-,500 ,0.5,17.09 ,1.81 ,,0.01 ,,9.57E-06,3.7E+01,ND,ND,2 ,0.00 ,0.00 ,-,
2019/6/16 11:00,-2304 ,-2071 ,2 ,28.8 ,,29.9 ,,,30.6 ,3.82 ,,26.4 ,33.9 ,18.0 ,27.0 ,26.9 ,27.0 ,21.3 ,27.0 ,22.0 ,26.5 ,,26.2 ,26.1 ,,26.1 ,,,26.9 ,27.0 ,,20.4 ,19.6 ,20.0 ,2.93 ,34.5 ,0.03 ,0.03 ,11.29 ,-,-,500 ,0.5,15.17 ,1.81 ,,0.01 ,,1.03E-05,3.7E+01,1.61E-02,ND,2 ,0.00 ,0.00 ,-,
2019/6/16 17:00,-2309 ,-2074 ,2 ,28.8 ,,30.2 ,,,30.6 ,3.20 ,,26.4 ,33.9 ,18.0 ,27.1 ,26.9 ,27.0 ,21.3 ,27.0 ,22.0 ,26.6 ,,26.2 ,26.1 ,,26.1 ,,,26.9 ,26.9 ,,20.4 ,19.7 ,20.0 ,4.52 ,33.7 ,0.03 ,0.03 ,11.29 ,-,-,500 ,0.5,16.08 ,1.80 ,,0.01 ,,1.03E-05,3.7E+01,2.69E-03,ND,2 ,0.00 ,0.00 ,-,
2019/6/16 23:00,-2312 ,-2072 ,2 ,28.9 ,,30.7 ,,,30.6 ,2.39 ,,26.4 ,33.9 ,18.0 ,27.0 ,26.9 ,27.0 ,21.3 ,27.0 ,22.0 ,26.6 ,,26.2 ,26.1 ,,26.1 ,,,26.9 ,26.9 ,,20.4 ,19.7 ,20.0 ,4.43 ,32.9 ,0.04 ,0.04 ,11.29 ,-,-,500 ,0.5,15.19 ,1.81 ,,0.01 ,,1.17E-05,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/6/17 5:00,-2310 ,-2075 ,2 ,28.9 ,,30.5 ,,,30.6 ,1.75 ,,26.4 ,34.0 ,18.0 ,27.0 ,26.9 ,27.0 ,21.3 ,27.0 ,21.9 ,26.6 ,,26.2 ,26.1 ,,26.1 ,,,26.9 ,26.9 ,,20.4 ,19.7 ,20.0 ,4.35 ,32.5 ,0.05 ,0.05 ,11.29 ,-,-,500 ,0.5,14.34 ,1.81 ,,0.01 ,,9.42E-06,3.7E+01,2.15E-02,ND,2 ,0.00 ,0.00 ,-,
2019/6/17 11:00,-2311 ,-2074 ,0 ,28.9 ,,30.3 ,,,30.6 ,1.18 ,,26.4 ,34.0 ,18.0 ,27.1 ,27.0 ,27.0 ,21.3 ,27.0 ,21.9 ,26.6 ,,26.2 ,26.1 ,,26.1 ,,,26.9 ,26.9 ,,20.4 ,19.7 ,20.1 ,4.27 ,32.2 ,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,13.89 ,1.81 ,,0.01 ,,1.00E-05,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
