,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Dust concentrations in the exhaust gas from the reactor building,Water levels inside PCV were newly added., The oxygen concentration of nitrogen gas separation apparatus (A),The oxygen concentration of nitrogen gas separation apparatus (B),The oxygen concentration of nitrogen gas separation apparatus c,note
2019/6/17 17:00,-2310 ,-2073 ,0 ,29.0 ,,30.8 ,,,30.7 ,1.13 ,,26.4 ,34.0 ,18.1 ,27.1 ,26.9 ,27.0 ,21.3 ,27.0 ,21.9 ,26.6 ,,26.2 ,26.1 ,,26.1 ,,,26.9 ,26.9 ,,20.5 ,19.7 ,20.1 ,4.22 ,32.2 ,0.06 ,0.07 ,11.29 ,-,-,500 ,0.5,9.65 ,1.79 ,,0.01 ,,1.00E-05,3.7E+01,2.69E-03,ND,2 ,0.00 ,0.00 ,-,
2019/6/17 23:00,-2309 ,-2073 ,0 ,29.0 ,,30.5 ,,,30.7 ,0.98 ,,26.4 ,34.0 ,18.1 ,27.2 ,27.0 ,27.0 ,21.3 ,27.0 ,21.9 ,26.6 ,,26.2 ,26.1 ,,26.1 ,,,27.0 ,27.0 ,,20.5 ,19.7 ,20.1 ,4.15 ,31.5 ,0.08 ,0.08 ,11.29 ,-,-,500 ,0.5,10.57 ,1.79 ,,0.01 ,,1.53E-05,3.7E+01,1.61E-02,ND,2 ,0.00 ,0.00 ,-,
2019/6/18 5:00,-2306 ,-2074 ,0 ,29.0 ,,31.0 ,,,30.6 ,1.07 ,,26.4 ,34.1 ,18.1 ,27.1 ,27.0 ,27.1 ,21.4 ,27.0 ,21.9 ,26.6 ,,26.2 ,26.2 ,,26.1 ,,,27.0 ,27.0 ,,20.5 ,19.7 ,20.1 ,4.07 ,31.4 ,0.08 ,0.08 ,11.29 ,-,-,500 ,0.5,10.83 ,1.79 ,,0.01 ,,9.02E-06,3.7E+01,5.38E-03,ND,2 ,0.00 ,0.00 ,-,
2019/6/18 11:00,-2303 ,-2073 ,0 ,29.0 ,,30.9 ,,,30.7 ,1.47 ,,26.4 ,34.1 ,18.1 ,27.1 ,27.0 ,27.1 ,21.4 ,27.0 ,21.8 ,26.6 ,,26.3 ,26.2 ,,26.2 ,,,27.0 ,27.0 ,,20.5 ,19.8 ,20.1 ,4.01 ,31.3 ,0.07 ,0.07 ,11.29 ,-,-,500 ,0.5,10.36 ,1.79 ,,0.01 ,,1.35E-05,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/6/18 17:00,-2302 ,-2073 ,0 ,29.0 ,,30.7 ,,,30.7 ,1.87 ,,26.5 ,34.1 ,18.1 ,27.1 ,27.0 ,27.1 ,21.5 ,27.0 ,21.6 ,26.6 ,,26.2 ,26.1 ,,26.2 ,,,27.0 ,27.1 ,,20.6 ,19.8 ,20.1 ,3.97 ,30.8 ,0.07 ,0.07 ,11.29 ,-,-,500 ,0.5,11.45 ,1.79 ,,0.01 ,,8.92E-06,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/6/18 23:00,-2301 ,-2071 ,0 ,29.0 ,,30.2 ,,,30.7 ,2.00 ,,26.5 ,34.1 ,18.2 ,27.1 ,27.0 ,27.1 ,21.7 ,27.1 ,21.4 ,26.7 ,,26.3 ,26.2 ,,26.2 ,,,27.0 ,27.0 ,,20.6 ,19.8 ,20.1 ,3.89 ,30.6 ,0.07 ,0.07 ,11.29 ,-,-,500 ,0.5,11.78 ,1.79 ,,0.01 ,,1.00E-05,3.7E+01,2.69E-03,ND,2 ,0.00 ,0.00 ,-,
2019/6/19 5:00,-2299 ,-2073 ,1 ,29.0 ,,30.6 ,,,30.7 ,2.31 ,,26.5 ,34.1 ,18.2 ,27.2 ,27.1 ,27.2 ,21.7 ,27.1 ,21.5 ,26.7 ,,26.3 ,26.2 ,,26.2 ,,,27.0 ,27.0 ,,20.6 ,19.8 ,20.2 ,3.84 ,30.5 ,0.07 ,0.07 ,11.29 ,-,-,500 ,0.5,11.14 ,1.79 ,,0.01 ,,1.00E-05,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/6/19 11:00,-2299 ,-2073 ,1 ,29.0 ,,30.3 ,,,30.9 ,2.54 ,,26.5 ,34.1 ,18.2 ,27.2 ,27.1 ,27.2 ,21.8 ,27.1 ,21.5 ,26.7 ,,26.3 ,26.2 ,,26.2 ,,,27.0 ,27.1 ,,20.6 ,19.8 ,20.2 ,3.80 ,30.3 ,0.07 ,0.06 ,11.29 ,-,-,500 ,0.5,11.44 ,1.79 ,,0.01 ,,1.68E-05,3.7E+01,5.38E-03,ND,2 ,0.00 ,0.00 ,-,
2019/6/19 17:00,-2297 ,-2074 ,1 ,29.0 ,,30.5 ,,,30.8 ,2.71 ,,26.6 ,34.2 ,18.2 ,27.2 ,27.1 ,27.2 ,21.8 ,27.2 ,21.5 ,26.8 ,,26.3 ,26.3 ,,26.3 ,,,27.1 ,27.1 ,,20.7 ,19.8 ,20.2 ,3.77 ,30.2 ,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,13.35 ,1.79 ,,0.01 ,,9.04E-06,3.7E+01,ND,ND,2 ,0.00 ,0.00 ,-,
2019/6/19 23:00,-2297 ,-2075 ,1 ,29.1 ,,30.3 ,,,30.8 ,2.71 ,,26.6 ,34.2 ,18.3 ,27.3 ,27.1 ,27.2 ,21.9 ,27.2 ,21.4 ,26.8 ,,26.4 ,26.3 ,,26.3 ,,,27.1 ,27.1 ,,20.7 ,19.9 ,20.2 ,3.72 ,30.1 ,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,11.76 ,1.79 ,,0.01 ,,2.61E-05,3.7E+01,ND,ND,2 ,0.00 ,0.00 ,-,
2019/6/20 5:00,-2295 ,-2074 ,1 ,29.0 ,,31.2 ,,,30.9 ,2.82 ,,26.6 ,34.2 ,18.3 ,27.3 ,27.1 ,27.3 ,22.0 ,27.2 ,21.4 ,26.8 ,,26.4 ,26.3 ,,26.3 ,,,27.1 ,27.2 ,,20.7 ,19.9 ,20.2 ,3.68 ,29.8 ,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,12.95 ,1.79 ,,0.01 ,,9.10E-06,3.7E+01,5.38E-03,ND,2 ,0.00 ,0.00 ,-,
2019/6/20 11:00,-2297 ,-2073 ,1 ,29.0 ,,30.8 ,,,30.9 ,2.74 ,,26.6 ,34.2 ,18.3 ,27.3 ,27.1 ,27.3 ,22.2 ,27.3 ,21.1 ,26.8 ,,26.4 ,26.4 ,,26.4 ,,,27.1 ,27.2 ,,20.7 ,19.9 ,20.3 ,3.64 ,29.7 ,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,12.76 ,1.79 ,,0.01 ,,2.13E-05,3.7E+01,1.34E-02,ND,2 ,0.00 ,0.00 ,-,
2019/6/20 17:00,-2296 ,-2071 ,1 ,28.2 ,,30.7 ,,,30.9 ,2.78 ,,26.6 ,34.2 ,18.3 ,27.3 ,27.2 ,27.3 ,22.3 ,27.3 ,21.0 ,26.8 ,,26.4 ,26.4 ,,26.4 ,,,27.1 ,27.2 ,,20.7 ,19.9 ,20.3 ,3.61 ,29.7 ,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,11.90 ,1.79 ,,0.01 ,,9.26E-06,3.7E+01,1.61E-02,ND,2 ,0.00 ,0.00 ,-,
2019/6/20 23:00,-2296 ,-2069 ,1 ,28.9 ,,31.4 ,,,30.9 ,2.55 ,,26.7 ,34.3 ,18.4 ,27.4 ,27.2 ,27.4 ,22.4 ,27.3 ,20.9 ,26.9 ,,26.4 ,26.4 ,,26.4 ,,,27.2 ,27.2 ,,20.7 ,19.9 ,20.3 ,3.57 ,29.4 ,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,12.74 ,1.79 ,,0.01 ,,2.77E-05,3.7E+01,1.07E-02,ND,2 ,0.00 ,0.00 ,-,
2019/6/21 5:00,-2295 ,-2071 ,1 ,29.0 ,,30.5 ,,,30.9 ,2.52 ,,26.7 ,34.3 ,18.4 ,27.4 ,27.2 ,27.3 ,22.5 ,27.4 ,20.8 ,26.9 ,,26.4 ,26.4 ,,26.4 ,,,27.2 ,27.2 ,,20.7 ,20.0 ,20.3 ,3.53 ,29.5 ,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,13.24 ,1.79 ,,0.01 ,,9.08E-06,3.7E+01,2.69E-03,ND,2 ,0.00 ,0.00 ,-,
2019/6/21 11:00,-2296 ,-2071 ,1 ,28.9 ,,30.9 ,,,31.0 ,2.50 ,,26.7 ,34.3 ,18.4 ,27.4 ,27.3 ,27.4 ,22.7 ,27.4 ,20.6 ,26.9 ,,26.5 ,26.4 ,,26.4 ,,,27.2 ,27.3 ,,20.8 ,20.0 ,20.3 ,3.49 ,29.3 ,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,13.61 ,1.79 ,,0.01 ,,1.44E-05,3.7E+01,1.07E-02,ND,2 ,0.00 ,0.00 ,-,
2019/6/21 17:00,-2295 ,-2071 ,1 ,28.9 ,,30.3 ,,,31.0 ,2.69 ,,26.7 ,34.3 ,18.4 ,27.4 ,27.3 ,27.4 ,22.8 ,27.4 ,20.6 ,27.0 ,,26.5 ,26.5 ,,26.5 ,,,27.3 ,27.3 ,,20.8 ,20.0 ,20.3 ,3.47 ,29.4 ,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,13.82 ,1.79 ,,0.01 ,,1.00E-05,3.7E+01,1.34E-02,ND,2 ,0.00 ,0.00 ,-,
2019/6/21 23:00,-2295 ,-2069 ,1 ,28.9 ,,30.9 ,,,31.1 ,2.64 ,,26.8 ,34.4 ,18.5 ,27.4 ,27.3 ,27.5 ,22.9 ,27.4 ,20.4 ,27.0 ,,26.5 ,26.5 ,,26.5 ,,,27.2 ,27.3 ,,20.8 ,20.0 ,20.3 ,3.45 ,29.2 ,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,11.88 ,1.79 ,,0.01 ,,2.48E-05,3.7E+01,1.07E-02,ND,2 ,0.00 ,0.00 ,-,
2019/6/22 5:00,-2295 ,-2069 ,1 ,29.0 ,,30.3 ,,,31.1 ,2.80 ,,26.8 ,34.4 ,18.5 ,27.5 ,27.4 ,27.5 ,23.0 ,27.4 ,20.3 ,27.0 ,,26.5 ,26.5 ,,26.5 ,,,27.3 ,27.4 ,,20.9 ,20.1 ,20.4 ,3.43 ,29.3 ,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,12.42 ,1.79 ,,0.01 ,,1.00E-05,3.7E+01,1.34E-02,ND,2 ,0.00 ,0.00 ,-,
2019/6/22 11:00,-2295 ,-2069 ,1 ,29.0 ,,30.5 ,,,31.1 ,3.00 ,,26.8 ,34.4 ,18.5 ,27.5 ,27.4 ,27.5 ,23.1 ,27.5 ,20.2 ,27.0 ,,26.5 ,26.5 ,,26.5 ,,,27.3 ,27.4 ,,20.9 ,20.1 ,20.4 ,3.41 ,29.3 ,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,12.72 ,1.79 ,,0.01 ,,5.17E-05,3.7E+01,ND,ND,2 ,0.00 ,0.00 ,-,
2019/6/22 17:00,-2295 ,-2073 ,1 ,29.1 ,,31.0 ,,,31.2 ,3.27 ,,26.9 ,34.5 ,18.5 ,27.5 ,27.4 ,27.5 ,23.1 ,27.6 ,20.3 ,27.0 ,,26.6 ,26.6 ,,26.6 ,,,27.4 ,27.4 ,,20.9 ,20.1 ,20.4 ,3.40 ,29.4 ,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,12.88 ,1.79 ,,0.01 ,,1.00E-05,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/6/22 23:00,-2295 ,-2073 ,1 ,29.2 ,,30.9 ,,,31.2 ,3.28 ,,26.9 ,34.5 ,18.6 ,27.6 ,27.4 ,27.6 ,23.2 ,27.6 ,20.3 ,27.1 ,,26.6 ,26.6 ,,26.6 ,,,27.4 ,27.5 ,,20.9 ,20.1 ,20.4 ,3.38 ,29.3 ,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,11.81 ,1.79 ,,0.01 ,,9.57E-06,3.7E+01,1.07E-02,ND,2 ,0.00 ,0.00 ,-,
2019/6/23 5:00,-2295 ,-2073 ,1 ,29.1 ,,30.1 ,,,31.2 ,3.20 ,,26.9 ,34.5 ,18.6 ,27.6 ,27.4 ,27.6 ,23.2 ,27.6 ,20.3 ,27.1 ,,26.6 ,26.6 ,,26.6 ,,,27.4 ,27.5 ,,21.0 ,20.2 ,20.5 ,3.35 ,29.3 ,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,12.53 ,1.79 ,,0.01 ,,9.57E-06,3.7E+01,1.61E-02,ND,2 ,0.00 ,0.00 ,-,
2019/6/23 11:00,-2295 ,-2073 ,1 ,29.3 ,,30.7 ,,,31.3 ,3.01 ,,26.9 ,34.5 ,18.6 ,27.6 ,27.4 ,27.6 ,23.2 ,27.6 ,20.3 ,27.1 ,,26.6 ,26.6 ,,26.6 ,,,27.4 ,27.5 ,,21.0 ,20.2 ,20.5 ,3.32 ,29.3 ,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,12.54 ,1.79 ,,0.01 ,,1.76E-04,3.7E+01,2.69E-03,ND,2 ,0.00 ,0.00 ,-,
2019/6/23 17:00,-2296 ,-2073 ,1 ,29.4 ,,31.0 ,,,31.4 ,3.00 ,,26.9 ,34.5 ,18.6 ,27.6 ,27.5 ,27.6 ,23.3 ,27.7 ,20.3 ,27.2 ,,26.6 ,26.6 ,,26.7 ,,,27.5 ,27.5 ,,20.9 ,20.2 ,20.5 ,3.29 ,29.2 ,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,11.97 ,1.79 ,,0.01 ,,9.19E-06,3.7E+01,1.34E-02,ND,2 ,0.00 ,0.00 ,-,
2019/6/23 23:00,-2295 ,-2072 ,1 ,29.4 ,,31.1 ,,,31.4 ,2.73 ,,27.0 ,34.6 ,18.6 ,27.6 ,27.5 ,27.6 ,23.4 ,27.7 ,20.3 ,27.2 ,,26.6 ,26.7 ,,26.7 ,,,27.5 ,27.5 ,,21.0 ,20.2 ,20.5 ,3.25 ,29.2 ,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,11.75 ,1.79 ,,0.01 ,,9.30E-06,3.7E+01,1.07E-02,ND,2 ,0.00 ,0.00 ,-,
2019/6/24 5:00,-2295 ,-2072 ,1 ,29.4 ,,30.5 ,,,31.4 ,2.66 ,,27.0 ,34.6 ,18.7 ,27.7 ,27.6 ,27.7 ,23.5 ,27.8 ,20.2 ,27.2 ,,26.7 ,26.7 ,,26.7 ,,,27.5 ,27.6 ,,21.0 ,20.2 ,20.6 ,3.21 ,28.9 ,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,11.60 ,1.79 ,,0.01 ,,9.30E-06,3.7E+01,1.07E-02,ND,2 ,0.00 ,0.00 ,-,
2019/6/24 11:00,-2294 ,-2072 ,1 ,29.4 ,,30.7 ,,,31.5 ,2.62 ,,27.0 ,34.6 ,18.7 ,27.7 ,27.6 ,27.7 ,23.5 ,27.8 ,20.1 ,27.2 ,,26.7 ,26.7 ,,26.8 ,,,27.6 ,27.6 ,,21.0 ,20.2 ,20.6 ,3.17 ,28.8 ,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,12.51 ,1.79 ,,0.01 ,,1.70E-04,3.7E+01,2.69E-03,ND,2 ,0.00 ,-,0.00 ,
2019/6/24 17:00,-2295 ,-2072 ,1 ,29.3 ,,30.4 ,,,31.5 ,2.59 ,,27.0 ,34.7 ,18.7 ,27.7 ,27.6 ,27.7 ,23.6 ,27.8 ,20.0 ,27.2 ,,26.7 ,26.7 ,,26.7 ,,,27.6 ,27.6 ,,21.0 ,20.3 ,20.6 ,3.12 ,28.5 ,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,11.16 ,1.79 ,,0.01 ,,9.30E-06,3.7E+01,5.38E-03,ND,2 ,0.00 ,0.00 ,-,
2019/6/24 23:00,-2294 ,-2073 ,1 ,29.4 ,,30.7 ,,,31.6 ,2.36 ,,27.1 ,34.7 ,18.7 ,27.7 ,27.6 ,27.8 ,23.7 ,27.7 ,20.0 ,27.3 ,,26.7 ,26.8 ,,26.8 ,,,27.6 ,27.7 ,,21.0 ,20.3 ,20.6 ,3.09 ,28.3 ,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,11.39 ,1.79 ,,0.01 ,,9.47E-05,3.7E+01,5.38E-03,ND,2 ,0.00 ,0.00 ,-,
2019/6/25 5:00,-2293 ,-2073 ,1 ,29.4 ,,30.4 ,,,31.6 ,2.19 ,,27.1 ,34.7 ,18.7 ,27.8 ,27.7 ,27.8 ,23.9 ,27.7 ,19.7 ,27.3 ,,26.7 ,26.8 ,,26.8 ,,,27.6 ,27.6 ,,21.1 ,20.3 ,20.6 ,3.05 ,28.2 ,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,11.62 ,1.79 ,,0.01 ,,9.86E-06,3.7E+01,2.69E-03,ND,2 ,0.00 ,0.00 ,-,
2019/6/25 11:00,-2293 ,-2073 ,1 ,29.4 ,,30.3 ,,,31.6 ,2.17 ,,27.1 ,34.7 ,18.8 ,27.8 ,27.7 ,27.8 ,23.9 ,27.7 ,19.8 ,27.3 ,,26.8 ,26.8 ,,26.8 ,,,27.6 ,27.7 ,,21.1 ,20.3 ,20.6 ,3.02 ,28.1 ,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,12.22 ,1.79 ,,0.01 ,,9.00E-06,3.7E+01,2.69E-03,ND,2 ,0.00 ,0.00 ,-,
2019/6/25 17:00,-2293 ,-2073 ,1 ,29.5 ,,30.2 ,,,31.6 ,2.28 ,,27.1 ,34.8 ,18.8 ,27.8 ,27.7 ,27.8 ,24.0 ,27.8 ,19.7 ,27.3 ,,26.8 ,26.8 ,,26.8 ,,,27.6 ,27.7 ,,21.1 ,20.3 ,20.6 ,3.02 ,27.9 ,0.07 ,0.06 ,11.29 ,-,-,500 ,0.5,11.17 ,1.79 ,,0.01 ,,9.00E-06,3.7E+01,1.34E-02,ND,2 ,0.00 ,0.00 ,-,
2019/6/25 23:00,-2293 ,-2073 ,1 ,29.6 ,,30.2 ,,,31.6 ,2.24 ,,27.2 ,34.8 ,18.8 ,27.8 ,27.7 ,27.9 ,24.1 ,27.8 ,19.6 ,27.4 ,,26.8 ,26.9 ,,26.9 ,,,27.7 ,27.7 ,,21.1 ,20.3 ,20.7 ,3.00 ,28.2 ,0.07 ,0.07 ,11.29 ,-,-,500 ,0.5,12.78 ,1.79 ,,0.01 ,,9.31E-05,3.7E+01,1.34E-02,ND,2 ,0.00 ,0.00 ,-,
2019/6/26 5:00,-2292 ,-2073 ,1 ,29.6 ,,30.3 ,,,31.7 ,2.44 ,,27.2 ,34.8 ,18.8 ,27.8 ,27.7 ,27.9 ,24.2 ,27.7 ,19.5 ,27.4 ,,26.8 ,26.9 ,,26.9 ,,,27.7 ,27.8 ,,21.1 ,20.4 ,20.7 ,2.97 ,28.3 ,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,11.96 ,1.79 ,,0.01 ,,8.97E-06,3.7E+01,1.61E-02,ND,2 ,0.00 ,0.00 ,-,
2019/6/26 11:00,-2291 ,-2073 ,1 ,29.6 ,,29.3 ,,,31.7 ,2.68 ,,27.2 ,34.8 ,18.9 ,27.9 ,27.7 ,27.9 ,24.2 ,27.7 ,19.4 ,27.4 ,,26.8 ,26.9 ,,26.9 ,,,27.7 ,27.8 ,,21.2 ,20.4 ,20.7 ,2.96 ,28.4 ,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,11.74 ,1.79 ,,0.01 ,,9.06E-05,3.7E+01,1.07E-02,ND,2 ,0.00 ,0.00 ,-,
2019/6/26 17:00,-2292 ,-2072 ,1 ,29.5 ,,31.0 ,,,31.7 ,3.03 ,,27.2 ,34.8 ,18.9 ,27.9 ,27.8 ,27.9 ,24.4 ,27.7 ,19.3 ,27.4 ,,26.9 ,26.9 ,,26.9 ,,,27.7 ,27.7 ,,21.2 ,20.4 ,20.7 ,2.96 ,28.3 ,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,12.40 ,1.79 ,,0.01 ,,8.94E-06,3.7E+01,1.61E-02,ND,2 ,0.00 ,0.00 ,-,
2019/6/26 23:00,-2292 ,-2073 ,1 ,29.6 ,,31.4 ,,,31.8 ,2.97 ,,27.2 ,34.9 ,19.0 ,27.9 ,27.8 ,28.0 ,24.4 ,27.8 ,19.2 ,27.4 ,,26.9 ,26.9 ,,27.0 ,,,27.8 ,27.8 ,,21.2 ,20.4 ,20.8 ,2.96 ,28.7 ,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,12.67 ,1.79 ,,0.01 ,,1.45E-04,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/6/27 5:00,-2293 ,-2073 ,2 ,29.6 ,,30.8 ,,,31.8 ,3.15 ,,27.3 ,34.9 ,19.0 ,27.9 ,27.8 ,28.0 ,24.4 ,27.8 ,19.3 ,27.5 ,,26.9 ,27.0 ,,27.0 ,,,27.8 ,27.8 ,,21.3 ,20.5 ,20.8 ,2.94 ,28.8 ,0.05 ,0.05 ,11.29 ,-,-,500 ,0.5,13.05 ,1.79 ,,0.01 ,,9.12E-06,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/6/27 11:00,-2293 ,-2072 ,2 ,29.6 ,,31.1 ,,,31.8 ,3.36 ,,27.3 ,34.9 ,19.0 ,28.0 ,27.9 ,28.0 ,24.5 ,27.8 ,19.3 ,27.5 ,,26.9 ,27.0 ,,27.0 ,,,27.7 ,27.8 ,,21.3 ,20.5 ,20.8 ,2.93 ,28.8 ,0.05 ,0.05 ,11.29 ,-,-,500 ,0.5,11.39 ,1.79 ,,0.01 ,,9.12E-06,3.7E+01,5.38E-03,ND,2 ,0.00 ,0.00 ,-,
2019/6/27 17:00,-2293 ,-2072 ,2 ,29.6 ,,30.8 ,,,31.9 ,3.63 ,,27.3 ,34.9 ,19.0 ,28.0 ,27.9 ,28.0 ,24.6 ,27.8 ,19.1 ,27.5 ,,26.9 ,27.0 ,,27.0 ,,,27.8 ,27.8 ,,21.3 ,20.5 ,20.9 ,2.93 ,28.9 ,0.05 ,0.05 ,11.29 ,-,-,500 ,0.5,13.35 ,1.79 ,,0.01 ,,9.64E-06,3.7E+01,1.34E-02,ND,2 ,0.00 ,0.00 ,-,
2019/6/27 23:00,-2294 ,-2072 ,2 ,29.7 ,,30.9 ,,,31.9 ,3.83 ,,27.4 ,34.9 ,19.0 ,28.0 ,27.9 ,28.1 ,24.6 ,27.8 ,19.1 ,27.5 ,,27.0 ,27.0 ,,27.0 ,,,27.8 ,27.9 ,,21.3 ,20.5 ,20.9 ,2.93 ,29.3 ,0.05 ,0.05 ,11.29 ,-,-,500 ,0.5,12.79 ,1.79 ,,0.01 ,,9.64E-06,3.7E+01,1.61E-02,ND,2 ,0.00 ,0.00 ,-,
2019/6/28 5:00,-2295 ,-2072 ,2 ,29.7 ,,31.0 ,,,31.9 ,4.14 ,,27.4 ,35.0 ,19.1 ,28.0 ,27.9 ,28.1 ,24.6 ,27.9 ,19.1 ,27.6 ,,27.0 ,27.0 ,,27.1 ,,,27.8 ,27.9 ,,21.3 ,20.5 ,20.9 ,2.91 ,29.4 ,0.05 ,0.05 ,11.29 ,-,-,500 ,0.5,12.55 ,1.79 ,,0.01 ,,9.06E-06,3.7E+01,5.38E-03,ND,2 ,0.00 ,0.00 ,-,
2019/6/28 11:00,-2296 ,-2072 ,2 ,29.8 ,,30.7 ,,,32.0 ,3.87 ,,27.4 ,35.0 ,19.1 ,28.1 ,27.9 ,28.1 ,24.8 ,27.9 ,18.9 ,27.6 ,,27.0 ,27.1 ,,27.1 ,,,27.9 ,27.9 ,,21.3 ,20.6 ,20.9 ,2.91 ,29.7 ,0.05 ,0.06 ,11.29 ,-,-,500 ,0.5,12.29 ,1.79 ,,0.01 ,,9.06E-06,3.7E+01,1.61E-02,ND,2 ,0.00 ,0.00 ,-,
2019/6/28 17:00,-2297 ,-2072 ,2 ,29.8 ,,30.9 ,,,32.0 ,3.49 ,,27.4 ,35.0 ,19.1 ,28.2 ,27.9 ,28.2 ,25.0 ,27.9 ,18.7 ,27.6 ,,27.0 ,27.1 ,,27.1 ,,,27.9 ,28.0 ,,21.4 ,20.6 ,20.9 ,2.88 ,29.7 ,0.05 ,0.05 ,11.29 ,-,-,500 ,0.5,12.55 ,1.79 ,,0.01 ,,9.01E-06,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/6/28 23:00,-2297 ,-2073 ,2 ,29.8 ,,30.7 ,,,32.1 ,3.19 ,,27.4 ,35.0 ,19.1 ,28.2 ,28.0 ,28.2 ,25.2 ,28.0 ,18.4 ,27.6 ,,27.0 ,27.1 ,,27.2 ,,,27.9 ,28.0 ,,21.4 ,20.6 ,21.0 ,2.85 ,29.2 ,0.06 ,0.06 ,11.29 ,-,-,500 ,0.5,12.75 ,1.79 ,,0.01 ,,9.01E-06,3.7E+01,1.07E-02,ND,2 ,0.00 ,0.00 ,-,
2019/6/29 5:00,-2297 ,-2072 ,2 ,29.9 ,,30.8 ,,,32.1 ,3.14 ,,27.5 ,35.0 ,19.2 ,28.1 ,28.0 ,28.2 ,25.6 ,28.0 ,17.9 ,27.7 ,,27.0 ,27.1 ,,27.2 ,,,28.0 ,28.0 ,,21.4 ,20.6 ,21.0 ,2.81 ,29.2 ,0.06 ,0.05 ,11.29 ,-,-,500 ,0.5,12.81 ,1.79 ,,0.01 ,,9.13E-06,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/6/29 11:00,-2297 ,-2071 ,2 ,29.9 ,,30.6 ,,,32.2 ,3.21 ,,27.5 ,35.1 ,19.2 ,28.2 ,28.0 ,28.3 ,26.5 ,28.0 ,16.6 ,27.7 ,,27.0 ,27.2 ,,27.2 ,,,28.0 ,28.1 ,,21.5 ,20.6 ,21.0 ,2.78 ,29.1 ,0.05 ,0.06 ,11.29 ,-,-,500 ,0.5,12.54 ,1.79 ,,0.01 ,,9.13E-06,3.7E+01,5.38E-03,ND,2 ,0.00 ,0.00 ,-,
2019/6/29 17:00,-2297 ,-2073 ,2 ,30.0 ,,30.5 ,,,32.2 ,3.43 ,,27.5 ,35.1 ,19.2 ,28.2 ,28.1 ,28.3 ,26.6 ,28.0 ,16.6 ,27.7 ,,27.1 ,27.2 ,,27.2 ,,,28.0 ,28.1 ,,21.5 ,20.7 ,21.0 ,2.75 ,29.0 ,0.05 ,0.05 ,11.29 ,-,-,500 ,0.5,12.05 ,1.79 ,,0.01 ,,9.93E-06,3.7E+01,5.38E-03,ND,2 ,0.00 ,0.00 ,-,
2019/6/29 23:00,-2297 ,-2072 ,2 ,30.3 ,,30.9 ,,,32.3 ,3.36 ,,27.6 ,35.1 ,19.2 ,28.2 ,28.1 ,28.4 ,26.5 ,28.1 ,16.7 ,27.7 ,,27.1 ,27.2 ,,27.3 ,,,28.0 ,28.1 ,,21.5 ,20.7 ,21.0 ,2.72 ,29.0 ,0.05 ,0.05 ,11.29 ,-,-,500 ,0.5,12.89 ,1.79 ,,0.01 ,,9.93E-06,3.7E+01,1.34E-02,ND,2 ,0.00 ,0.00 ,-,
2019/6/30 5:00,-2299 ,-2072 ,2 ,30.0 ,,29.9 ,,,32.3 ,3.55 ,,27.6 ,35.2 ,19.3 ,28.2 ,28.1 ,28.4 ,26.5 ,28.1 ,16.8 ,27.8 ,,27.1 ,27.3 ,,27.3 ,,,28.1 ,28.1 ,,21.5 ,20.7 ,21.1 ,2.69 ,28.9 ,0.05 ,0.05 ,11.29 ,-,-,500 ,0.5,11.92 ,1.79 ,,0.01 ,,9.51E-06,3.7E+01,8.07E-03,ND,2 ,0.00 ,0.00 ,-,
2019/6/30 11:00,-2299 ,-2071 ,2 ,30.1 ,,30.3 ,,,32.3 ,3.65 ,,27.6 ,35.2 ,19.3 ,28.4 ,28.1 ,28.4 ,26.5 ,28.1 ,16.8 ,27.8 ,,27.1 ,27.3 ,,27.3 ,,,28.1 ,28.2 ,,21.5 ,20.8 ,21.1 ,2.66 ,28.8 ,0.05 ,0.05 ,11.29 ,-,-,500 ,0.5,13.44 ,1.79 ,,0.01 ,,9.51E-06,3.7E+01,1.34E-02,ND,2 ,0.00 ,0.00 ,-,
,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Dust concentrations in the exhaust gas from the reactor building,Water levels inside PCV were newly added., The oxygen concentration of nitrogen gas separation apparatus (A),The oxygen concentration of nitrogen gas separation apparatus (B),The oxygen concentration of nitrogen gas separation apparatus c,note
Unit,mm,mm,kPa,��,��,��,��,��,��,kPa,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,MPa(abs),��,��,��,m,��,vol%,vol%,Nm3/h,Nm3/h,kPa,kPa,MPa,Nm3/h,Sv/h,Sv/h,Sv/h,Sv/h,Bq/cm3,Bq/cm3,mSv/h,Bq/cm3,-,%,%,%,
Instrument condition at the newest time,Continuously monitoring the status,Continuously monitoring the status,,,Instrument failure,,Instrument failure,Instrument failure,Continuously monitoring the status,,Instrument failure,,,,Continuously monitoring the status,,,Continuously monitoring the status,,Continuously monitoring the status,,,,,,,Removed,Removed,,,Instrument failure,Continuously monitoring the status,,,,,,,,,,,,,,Instrument failure,,Instrument failure,,,,,,,,,
